Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  23:00:00,117.684905482,0.0,0.0,0.0,43.513341876,52.539744,13.4777073591,0.0,4.83426,8.64344735909
 01/17  24:00:00,118.707968751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  01:00:00,117.821453626,0.0,0.0,0.0,43.513341876,52.539744,13.4530209418,0.0,4.83426,8.61876094179
 01/18  02:00:00,117.855443604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  03:00:00,117.847965559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  04:00:00,117.850381714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  05:00:00,118.325982427,0.0,0.0,0.0,43.513341876,52.539744,13.453199553,0.0,4.83426,8.61893955302
 01/18  06:00:00,118.279889756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  07:00:00,315.645658492,71.9824352651,122.499962439,0.0,43.513341876,53.238744,434.470343348,429.616083348,4.83426,0.02
 01/18  08:00:00,494.25528014,71.9824352651,135.101727963,0.0,220.879908,53.238744,349.283684531,318.121360309,4.83426,26.3280642229
 01/18  09:00:00,558.148198252,71.9824352651,112.37763985,0.0,220.879908,145.652643033,287.969807937,225.198717594,36.25695,26.5141403435
 01/18  10:00:00,523.844767794,71.9825969402,77.6151017245,0.0,220.879908,145.652643033,289.027636996,208.112699833,36.25695,44.6579871624
 01/18  11:00:00,585.577507542,72.0518705063,132.39650991,0.0,220.879908,151.653867033,202.095816565,109.037589785,48.3426,44.7156267801
 01/18  12:00:00,610.011523508,72.3819380314,155.551996775,0.0,220.879908,151.653867033,188.26484288,95.0341750725,48.3426,44.8880678073
 01/18  13:00:00,584.856820056,72.8334805666,130.794032253,0.0,220.879908,151.653867033,177.699363236,75.3513090225,48.3426,54.0054542132
 01/18  14:00:00,698.173030981,72.9893710733,249.045875763,0.0,220.879908,145.652643033,72.3608839308,3.08645351403,24.1713,45.1031304168
 01/18  15:00:00,708.766164039,73.6445811812,259.311466922,0.0,220.879908,145.652643033,75.9828112053,7.13303450481,24.1713,44.6784767005
 01/18  16:00:00,611.112386629,73.8134140186,169.872843162,0.0,220.879908,137.835547516,62.9455804386,13.3555780285,4.83426,44.7557424101
 01/18  17:00:00,558.123737116,72.3887661785,123.905792339,0.0,220.879908,133.019064,61.1141958546,20.754708623,4.83426,35.5252272316
 01/18  18:00:00,424.631999061,72.0036458071,59.3910072015,0.0,220.879908,53.238744,110.461509418,70.1024256798,4.83426,35.5248237378
 01/18  19:00:00,484.872276206,71.9938306735,113.226212127,0.0,220.879908,53.238744,65.0730547774,24.578131706,4.83426,35.6606630714
 01/18  20:00:00,591.288790604,71.9949659323,218.674566483,0.0,220.879908,53.238744,13.9666583303,0.0,4.83426,9.13239833026
 01/18  21:00:00,580.921174094,71.9900862489,208.509757651,0.0,220.879908,53.238744,24.775173074,3.04637646799,4.83426,16.894536606
 01/18  22:00:00,118.31960331,0.0,0.0,0.0,43.513341876,52.539744,13.5123358161,0.0,4.83426,8.67807581608
 01/18  23:00:00,118.001197541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  24:00:00,118.8882026,0.0,0.0,0.0,43.513341876,52.539744,13.4669080723,0.0,4.83426,8.63264807227
 01/19  01:00:00,117.979974758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,117.943419645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  03:00:00,117.907554802,0.0,0.0,0.0,43.513341876,52.539744,13.453204427,0.0,4.83426,8.61894442698
 01/19  04:00:00,117.836399657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  05:00:00,118.207944273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  06:00:00,118.152474012,0.0,0.0,0.0,43.513341876,52.539744,13.4530637319,0.0,4.83426,8.61880373186
 01/19  07:00:00,191.002363989,71.9824352651,0.00184336494237,0.0,43.513341876,53.238744,913.752273811,908.898013811,4.83426,0.02
 01/19  08:00:00,356.716436486,71.9824352651,0.0,0.0,220.879908,53.238744,867.083041071,844.690189989,4.83426,17.5585910823
 01/19  09:00:00,443.308655432,71.9828396966,0.00149669514148,0.0,220.879908,145.652643033,836.473839824,764.868521078,36.25695,35.3483687452
 01/19  10:00:00,443.369589177,72.0207486861,0.00185920948594,0.0,220.879908,145.652643033,788.457141374,707.544715394,36.25695,44.6554759794
 01/19  11:00:00,449.451339824,72.1464579982,0.0013618806483,0.0,220.879908,151.653867033,739.555082053,655.439199452,48.3426,35.7732826002
 01/19  12:00:00,450.746404316,72.4606816049,0.0,0.0,220.879908,151.653867033,722.906645264,621.215452588,48.3426,53.3485926763
 01/19  13:00:00,450.457793222,73.0831411913,0.0,0.0,220.879908,151.653867033,714.573445169,620.699643996,48.3426,45.5312011731
 01/19  14:00:00,445.25266919,73.8987814013,0.0,0.0,220.879908,145.652643033,672.905429314,594.631091406,24.1713,54.1030379083
 01/19  15:00:00,445.336927021,74.1132850296,0.0,0.0,220.879908,145.652643033,568.541207522,508.627861502,24.1713,35.74204602
 01/19  16:00:00,437.809778351,74.4252915268,0.0,0.0,220.879908,137.835547516,529.933256498,480.347175079,4.83426,44.7518214193
 01/19  17:00:00,430.787495661,72.4945573999,0.0,0.0,220.879908,133.019064,423.429400341,383.07120631,4.83426,35.5239340312
 01/19  18:00:00,362.578717552,72.0045295241,0.0,0.0,220.879908,53.238744,608.91744104,568.558999509,4.83426,35.5241815309
 01/19  19:00:00,369.168082932,71.9824352651,0.0,0.0,220.879908,53.238744,821.29859839,771.901436301,4.83426,44.5629020894
 01/19  20:00:00,370.200533786,71.9824352651,0.0,0.0,220.879908,53.238744,959.560867781,946.037730841,4.83426,8.68887693946
 01/19  21:00:00,370.134999078,71.9824352651,0.0,0.0,220.879908,53.238744,1065.33141583,1051.8189139,4.83426,8.67824193112
 01/19  22:00:00,117.667274167,0.0,0.0,0.0,43.513341876,52.539744,13.5113735951,0.0,4.83426,8.67711359507
 01/19  23:00:00,117.461054224,0.0,0.0,0.0,43.513341876,52.539744,13.4776072768,0.0,4.83426,8.6433472768
 01/19  24:00:00,118.56606729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  01:00:00,117.528688372,0.0,0.0,0.0,43.513341876,52.539744,13.453215266,0.0,4.83426,8.61895526604
 01/20  02:00:00,117.537637166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  03:00:00,117.530710148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  04:00:00,117.52176958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  05:00:00,119.636488326,0.0,0.0,0.0,43.513341876,52.539744,13.4530791878,0.0,4.83426,8.61881918783
 01/20  06:00:00,125.545587896,0.321334807145,5.81865795198,0.0,43.513341876,52.539744,4.92343741586,0.0691774158617,4.83426,0.02
 01/20  07:00:00,193.455545332,71.9824352651,0.0,0.0,43.513341876,53.238744,1959.17213311,1954.31787311,4.83426,0.02
 01/20  08:00:00,358.10752605,71.9824352651,0.0,0.0,220.879908,53.238744,1780.18684019,1749.02423403,4.83426,26.3283461597
 01/20  09:00:00,444.431701657,71.9824352651,0.0,0.0,220.879908,145.652643033,1491.65484562,1428.88049841,36.25695,26.5173972099
 01/20  10:00:00,444.47236702,71.9824352651,0.00122417110346,0.0,220.879908,145.652643033,1369.34691166,1288.42818071,36.25695,44.6617809492
 01/20  11:00:00,450.508498182,72.0067090668,0.000905110721285,0.0,220.879908,151.653867033,1252.6979811,1159.63683126,48.3426,44.7185498361
 01/20  12:00:00,451.779039169,72.2303631476,0.0,0.0,220.879908,151.653867033,1114.93699941,1021.70825328,48.3426,44.886146129
 01/20  13:00:00,451.184568733,72.6336154733,0.0,0.0,220.879908,151.653867033,1053.26199425,950.909306036,48.3426,54.0100882181
 01/20  14:00:00,445.889700404,73.2909682249,0.0,0.0,220.879908,145.652643033,985.923124133,916.646117116,24.1713,45.1057070164
 01/20  15:00:00,446.243591057,73.8532016534,0.0,0.0,220.879908,145.652643033,913.701933002,844.851956134,24.1713,44.6786768676
 01/20  16:00:00,438.326774216,73.9843879644,0.0,0.0,220.879908,137.835547516,816.934264158,767.344371461,4.83426,44.7556326976
 01/20  17:00:00,431.819936663,72.4753891134,0.0,0.0,220.879908,133.019064,724.928851225,684.572156461,4.83426,35.5224347639
 01/20  18:00:00,363.800722053,71.9843701685,0.0,0.0,220.879908,53.238744,897.281538301,856.924585677,4.83426,35.5226926236
 01/20  19:00:00,369.738972119,71.9824352651,0.0,0.0,220.879908,53.238744,1035.65064299,995.162780971,4.83426,35.6536020184
 01/20  20:00:00,369.708585213,71.9824352651,0.0,0.0,220.879908,53.238744,1169.2233055,1147.03193413,4.83426,17.3571113713
 01/20  21:00:00,369.728190519,71.9824352651,0.0,0.0,220.879908,53.238744,1285.25294875,1271.74156463,4.83426,8.67712412136
 01/20  22:00:00,117.314401361,0.0,0.0,0.0,43.513341876,52.539744,13.5129325638,0.0,4.83426,8.67867256376
 01/20  23:00:00,117.431316468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.542563148,0.0,0.0,0.0,43.513341876,52.539744,13.466897144,0.0,4.83426,8.63263714404
 01/21  01:00:00,137.644525438,1.03515031094,18.7629424335,0.0,43.513341876,52.539744,5.1452366446,0.290976644601,4.83426,0.02
 01/21  02:00:00,144.041784851,1.55272546641,24.4904203912,0.0,43.513341876,52.539744,5.35723585254,0.502975852538,4.83426,0.02
 01/21  03:00:00,190.890437255,3.896600829,68.229897103,0.0,43.513341876,52.539744,6.0741620298,1.2199020298,4.83426,0.02
 01/21  04:00:00,216.660217882,4.95950172751,92.6952306371,0.0,43.513341876,52.539744,15.9470106041,2.500883523,4.83426,8.61186708114
 01/21  05:00:00,197.832934039,6.94509158689,71.8222195037,0.0,43.513341876,52.539744,9.78841299407,4.93415299407,4.83426,0.02
 01/21  06:00:00,215.788399264,9.79792331044,86.71352079,0.0,43.513341876,52.539744,13.5378576847,8.68359768471,4.83426,0.02
 01/21  07:00:00,192.999519055,7.6894641381,66.3238683573,0.0,43.513341876,52.539744,14.0735983866,9.21933838657,4.83426,0.02
 01/21  08:00:00,199.601724099,7.93699193239,84.4805105538,0.0,43.513341876,52.539744,15.1019324603,10.2476724603,4.83426,0.02
 01/21  09:00:00,175.635859825,3.96760138201,70.6876536031,0.0,43.513341876,52.539744,19.3123044425,5.86607893445,4.83426,8.61196550801
 01/21  10:00:00,201.885751028,4.95950172751,95.554018967,0.0,43.513341876,52.539744,10.605306874,5.75104687396,4.83426,0.02
 01/21  11:00:00,180.368971458,3.5794595829,75.7075233436,0.0,43.513341876,52.539744,24.9418563882,2.68560300647,4.83426,17.4219933818
 01/21  12:00:00,133.151808396,1.29370048371,30.5476414107,0.0,43.513341876,52.539744,5.41262151192,0.558361511917,4.83426,0.02
 01/21  13:00:00,99.9322048647,0.0,0.0,0.0,43.513341876,52.539744,13.4884198518,0.0,4.83426,8.65415985176
 01/21  14:00:00,100.008703293,0.0,0.0,0.0,43.513341876,52.539744,13.4812896431,0.0,4.83426,8.64702964306
 01/21  15:00:00,100.028777215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  16:00:00,100.001292048,0.0,0.0,0.0,43.513341876,52.539744,13.4814583519,0.0,4.83426,8.6471983519
 01/21  17:00:00,99.7978164493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,111.719186434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,117.646530674,0.0,0.0,0.0,43.513341876,52.539744,13.4461747644,0.0,4.83426,8.61191476443
 01/21  20:00:00,118.039670387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,117.985328557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  22:00:00,197.620051391,3.35127508596,75.4068253065,0.0,43.513341876,52.539744,33.1167355829,1.86867832889,4.83426,26.413797254
 01/21  23:00:00,218.5578577,4.61445162387,95.0977198693,0.0,43.513341876,52.539744,8.55830648091,3.70404648091,4.83426,0.02
 01/21  24:00:00,207.242987797,4.31265148566,83.255676894,0.0,43.513341876,52.539744,10.8125565246,5.95829652464,4.83426,0.02
 01/22  01:00:00,208.475779631,4.61445162387,85.1227775889,0.0,43.513341876,52.539744,22.8976837274,9.45148622276,4.83426,8.61193750465
 01/22  02:00:00,198.297919524,4.31265148566,75.3851167155,0.0,43.513341876,52.539744,18.1298350005,13.2755750005,4.83426,0.02
 01/22  03:00:00,204.559384344,7.96412810435,77.9301313369,0.0,43.513341876,52.539744,24.8445746108,19.9903146108,4.83426,0.02
 01/22  04:00:00,200.499822325,11.890344708,70.064732685,0.0,43.513341876,52.539744,29.524840868,24.670580868,4.83426,0.02
 01/22  05:00:00,204.71241644,11.7753026672,73.8876365759,0.0,43.513341876,52.539744,36.3550150976,31.5007550976,4.83426,0.02
 01/22  06:00:00,202.465733635,15.7045006309,67.839869223,0.0,43.513341876,52.539744,39.9674584502,35.1131984502,4.83426,0.02
 01/22  07:00:00,207.800135393,16.0063007691,72.7469374359,0.0,43.513341876,52.539744,53.7316658433,40.2854614475,4.83426,8.61194439583
 01/22  08:00:00,179.806987267,4.31265148566,68.5896069549,0.0,43.513341876,52.539744,35.4742512217,30.6199912217,4.83426,0.02
 01/22  09:00:00,182.745223303,4.61445162387,77.0374270108,0.0,43.513341876,52.539744,26.9386141576,22.0843541576,4.83426,0.02
 01/22  10:00:00,183.868614997,4.31265148566,78.3978615112,0.0,43.513341876,52.539744,19.9996180067,15.1453580067,4.83426,0.02
 01/22  11:00:00,194.796307209,4.29102650294,89.197375776,0.0,43.513341876,52.539744,32.1123084308,9.85519437933,4.83426,17.4228540514
 01/22  12:00:00,116.232489599,0.646850241855,14.4982778295,0.0,43.513341876,52.539744,14.5653698251,1.07652429195,4.83426,8.65458553315
 01/22  13:00:00,100.019596106,0.0,0.0,0.0,43.513341876,52.539744,13.488215942,0.0,4.83426,8.65395594197
 01/22  14:00:00,100.135086153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  15:00:00,100.18828139,0.0,0.0,0.0,43.513341876,52.539744,13.481433266,0.0,4.83426,8.64717326603
 01/22  16:00:00,100.180115681,0.0,0.0,0.0,43.513341876,52.539744,13.4816072419,0.0,4.83426,8.64734724191
 01/22  17:00:00,99.9676801262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,108.877057507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  19:00:00,117.762454576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.109204229,0.0,0.0,0.0,43.513341876,52.539744,13.4462180184,0.0,4.83426,8.61195801845
 01/22  21:00:00,118.092790744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  22:00:00,117.930054532,0.0,0.0,0.0,43.513341876,52.539744,31.2453515666,0.0,4.83426,26.4110915666
 01/22  23:00:00,117.595074639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  24:00:00,118.499910209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  01:00:00,117.569644375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  02:00:00,141.343514098,1.03515031094,22.4309225634,0.0,43.513341876,52.539744,14.4322134992,0.979013798907,4.83426,8.61893970027
 01/23  03:00:00,179.328201574,2.75418350578,58.1735091434,0.0,43.513341876,52.539744,7.44937645313,2.59511645313,4.83426,0.02
 01/23  04:00:00,202.775151813,3.90549979208,80.1815338185,0.0,43.513341876,52.539744,10.2863712676,5.43211126759,4.83426,0.02
 01/23  05:00:00,212.137252702,4.52565314469,88.3896499632,0.0,43.513341876,52.539744,12.8978178671,8.04355786709,4.83426,0.02
 01/23  06:00:00,206.244240846,4.40144996483,82.7363075859,0.0,43.513341876,52.539744,25.0967332608,11.6447716733,4.83426,8.61770158747
 01/23  07:00:00,193.244438081,71.9824352651,0.0,0.0,43.513341876,53.238744,2088.52320268,2083.66894268,4.83426,0.02
 01/23  08:00:00,358.262450807,71.9824352651,0.0,0.0,220.879908,53.238744,1525.43260782,1494.26526257,4.83426,26.3330852499
 01/23  09:00:00,444.51574314,71.9824352651,0.00160130553321,0.0,220.879908,145.652643033,1141.89133622,1079.11714818,36.25695,26.5172380445
 01/23  10:00:00,443.757366673,71.9824352651,0.00215076458404,0.0,220.879908,145.652643033,922.611746727,841.691768124,36.25695,44.6630286026
 01/23  11:00:00,449.333909809,72.002164499,0.00127453571896,0.0,220.879908,151.653867033,799.913983401,706.851863887,48.3426,44.7195195144
 01/23  12:00:00,450.409153726,72.2736927433,0.0,0.0,220.879908,151.653867033,682.490202894,589.254138345,48.3426,44.8934645496
 01/23  13:00:00,450.110054904,72.9535510664,0.0,0.0,220.879908,151.653867033,649.451685149,556.090084221,48.3426,45.0190009279
 01/23  14:00:00,444.561067286,73.4530901449,0.0,0.0,220.879908,145.652643033,563.083004758,484.788749029,24.1713,54.1229557287
 01/23  15:00:00,444.89909761,73.8431609087,0.0,0.0,220.879908,145.652643033,484.614457775,415.762338541,24.1713,44.680819234
 01/23  16:00:00,437.250372599,74.0522489724,0.0,0.0,220.879908,137.835547516,415.179943358,365.587560972,4.83426,44.7581223866
 01/23  17:00:00,430.662455155,72.5406199841,0.0,0.0,220.879908,133.019064,281.487616941,241.128082377,4.83426,35.5252745647
 01/23  18:00:00,359.454458949,71.9953428446,0.0,0.0,220.879908,53.238744,568.842297885,528.482476194,4.83426,35.5255616908
 01/23  19:00:00,369.49495508,71.9824352651,0.0,0.0,220.879908,53.238744,955.790020068,915.294082218,4.83426,35.6616778501
 01/23  20:00:00,370.171613614,71.9824352651,0.0,0.0,220.879908,53.238744,993.822615461,980.299607302,4.83426,8.68874815902
 01/23  21:00:00,370.135028936,71.9824352651,0.0,0.0,220.879908,53.238744,1087.51961882,1065.34885034,4.83426,17.336508472
 01/23  22:00:00,117.651065815,0.0,0.0,0.0,43.513341876,52.539744,13.5131632376,0.0,4.83426,8.67890323762
 01/23  23:00:00,117.512946318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  24:00:00,118.608818428,0.0,0.0,0.0,43.513341876,52.539744,13.4656298719,0.0,4.83426,8.63136987193
 01/24  01:00:00,117.64595797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.633693224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  03:00:00,117.611884897,0.0,0.0,0.0,43.513341876,52.539744,13.453215788,0.0,4.83426,8.61895578797
 01/24  04:00:00,117.619235674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  05:00:00,119.734722398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  06:00:00,119.388290354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  07:00:00,192.515117803,71.9824352651,0.0,0.0,43.513341876,53.238744,1278.80329126,1265.35003246,4.83426,8.61899879657
 01/24  08:00:00,357.292597487,71.9824352651,0.0,0.0,220.879908,53.238744,1147.67151737,1125.27550073,4.83426,17.5617566404
 01/24  09:00:00,443.343732577,71.9824352651,0.0014963484548,0.0,220.879908,145.652643033,851.599943373,779.994130652,36.25695,35.3488627212
 01/24  10:00:00,443.163876422,72.0237281119,0.00216415306195,0.0,220.879908,145.652643033,649.600755285,577.610918774,36.25695,35.7328865112
 01/24  11:00:00,449.512616762,72.445093625,0.00157503624222,0.0,220.879908,151.653867033,467.44634533,374.378667226,48.3426,44.7250781044
 01/24  12:00:00,528.276629092,73.4438522638,75.1950245524,0.0,220.879908,151.653867033,274.361951014,178.766381609,48.3426,47.252969404
 01/24  13:00:00,551.623089258,74.4744638421,97.6428134028,0.0,220.879908,151.653867033,178.281743851,78.2782929237,48.3426,51.6608509269
 01/24  14:00:00,616.11269955,75.5930753088,166.615566788,0.0,220.879908,145.652643033,96.3949795524,18.1104038536,24.1713,54.1132756988
 01/24  15:00:00,660.160699565,76.017440899,210.130593194,0.0,220.879908,145.652643033,63.1020368937,3.18379479905,24.1713,35.7469420947
 01/24  16:00:00,655.154118903,75.6134079713,213.375956613,0.0,220.879908,137.835547516,58.4632379729,8.87049531466,4.83426,44.7584826583
 01/24  17:00:00,610.507025351,73.4472534368,176.13166388,0.0,220.879908,133.019064,53.4816491257,13.1175045653,4.83426,35.5298845604
 01/24  18:00:00,441.387269505,72.1754242767,80.0454082269,0.0,220.879908,53.238744,122.700344152,82.3369931715,4.83426,35.5290909809
 01/24  19:00:00,368.376321627,72.0264488943,0.0,0.0,220.879908,53.238744,321.382423767,271.977237055,4.83426,44.5709267122
 01/24  20:00:00,368.379597701,71.9854746981,0.0,0.0,220.879908,53.238744,446.599004638,433.075070011,4.83426,8.68967462661
 01/24  21:00:00,368.473951965,71.9824352651,0.0,0.0,220.879908,53.238744,555.251881198,541.738597071,4.83426,8.67902412689
 01/24  22:00:00,117.560176704,0.0,0.0,0.0,43.513341876,52.539744,13.5128431346,0.0,4.83426,8.67858313458
 01/24  23:00:00,117.643845302,0.0,0.0,0.0,43.513341876,52.539744,13.477594717,0.0,4.83426,8.64333471704
 01/24  24:00:00,118.660908884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.731102271,0.0,0.0,0.0,43.513341876,52.539744,13.4532251487,0.0,4.83426,8.61896514867
 01/25  02:00:00,117.725864796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  03:00:00,117.662171032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.600919469,0.0,0.0,0.0,43.513341876,52.539744,13.453105482,0.0,4.83426,8.61884548204
 01/25  05:00:00,117.99003505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,117.937687321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  07:00:00,192.526067414,71.9824352651,0.00116083451474,0.0,43.513341876,53.238744,1663.17849416,1658.32423416,4.83426,0.02
 01/25  08:00:00,358.026440284,71.9824352651,0.0,0.0,220.879908,53.238744,1454.56143062,1423.39483692,4.83426,26.332333695
 01/25  09:00:00,444.432493308,71.9824352651,0.00112038009426,0.0,220.879908,145.652643033,1263.04033617,1197.1595195,36.25695,29.6238666712
 01/25  10:00:00,444.500943809,71.9824352651,0.00140116774397,0.0,220.879908,145.652643033,1208.28658829,1130.5027918,36.25695,41.5268464825
 01/25  11:00:00,450.507326203,71.9824352651,0.00100231972085,0.0,220.879908,151.653867033,1249.1525586,1156.08991778,48.3426,44.7200408176
 01/25  12:00:00,451.540658681,71.9824352651,0.0,0.0,220.879908,151.653867033,1275.58845023,1182.35448358,48.3426,44.8913666522
 01/25  13:00:00,450.508761857,71.9824352651,0.0,0.0,220.879908,151.653867033,1308.28402042,1205.917699,48.3426,54.0237214243
 01/25  14:00:00,444.552560622,71.9824352651,0.0,0.0,220.879908,145.652643033,1307.14279849,1237.87703477,24.1713,45.0944637218
 01/25  15:00:00,444.549398325,71.9824352651,0.0,0.0,220.879908,145.652643033,1323.85459504,1254.9984923,24.1713,44.6848027399
 01/25  16:00:00,436.679746915,71.9824352651,0.0,0.0,220.879908,137.835547516,1246.11650376,1196.52033705,4.83426,44.7619067041
 01/25  17:00:00,431.650015298,71.9824352651,0.0,0.0,220.879908,133.019064,1138.4764784,1098.11235642,4.83426,35.5298619804
 01/25  18:00:00,360.856671152,71.9824352651,0.0,0.0,220.879908,53.238744,1251.16375727,1210.7978271,4.83426,35.5316701695
 01/25  19:00:00,369.82908554,71.9824352651,0.0,0.0,220.879908,53.238744,1240.96279993,1191.56138921,4.83426,44.567150721
 01/25  20:00:00,370.235408006,71.9824352651,0.0,0.0,220.879908,53.238744,1180.77735478,1167.2539353,4.83426,8.68915947404
 01/25  21:00:00,370.216716791,71.9824352651,0.0,0.0,220.879908,53.238744,1151.99935468,1138.48673754,4.83426,8.67835713532
 01/25  22:00:00,117.679367768,0.0,0.0,0.0,43.513341876,52.539744,13.5134961709,0.0,4.83426,8.67923617094
 01/25  23:00:00,117.468172104,0.0,0.0,0.0,43.513341876,52.539744,13.4778039895,0.0,4.83426,8.6435439895
 01/25  24:00:00,126.718950893,0.690100207296,7.23591543532,0.0,43.513341876,52.539744,5.02890054293,0.174640542929,4.83426,0.02
 01/26  01:00:00,135.069196895,1.38020041459,15.703852204,0.0,43.513341876,52.539744,5.15150292374,0.297242923743,4.83426,0.02
 01/26  02:00:00,131.510797952,1.03515031094,12.615440049,0.0,43.513341876,52.539744,13.7331127769,0.279925863948,4.83426,8.61892691297
 01/26  03:00:00,138.92356063,1.55272546641,19.3808416184,0.0,43.513341876,52.539744,5.24644793666,0.392187936664,4.83426,0.02
 01/26  04:00:00,136.3312829,1.38020041459,17.0473367725,0.0,43.513341876,52.539744,5.2955215095,0.441261509505,4.83426,0.02
 01/26  05:00:00,165.372203281,3.12728415006,43.3892559854,0.0,43.513341876,52.539744,14.4596207223,1.00638831287,4.83426,8.61897240943
 01/26  06:00:00,186.393907062,3.7506770906,63.6479656959,0.0,43.513341876,52.539744,6.5478409851,1.6935809851,4.83426,0.02
 01/26  07:00:00,193.069002688,71.9824352651,0.0,0.0,43.513341876,53.238744,1883.45824948,1878.60398948,4.83426,0.02
 01/26  08:00:00,358.230558837,71.9824352651,0.0,0.0,220.879908,53.238744,1654.31654167,1623.1477739,4.83426,26.3345077702
 01/26  09:00:00,444.522120007,71.9824352651,0.0013861141091,0.0,220.879908,145.652643033,1413.27120514,1350.49722084,36.25695,26.5170343027
 01/26  10:00:00,444.568462069,71.9824352651,0.00192431192912,0.0,220.879908,145.652643033,1319.00968834,1238.08890694,36.25695,44.6638313941
 01/26  11:00:00,450.57323895,71.9824352651,0.00126733381138,0.0,220.879908,151.653867033,1314.1251834,1221.05943052,48.3426,44.7231528769
 01/26  12:00:00,451.587296628,71.9824352651,0.0,0.0,220.879908,151.653867033,1252.21456801,1158.97745843,48.3426,44.894509584
 01/26  13:00:00,450.575911512,71.9824352651,0.0,0.0,220.879908,151.653867033,1266.68297768,1173.3234177,48.3426,45.0169599836
 01/26  14:00:00,444.59468483,71.9824352651,0.0,0.0,220.879908,145.652643033,1310.1493466,1231.84495486,24.1713,54.1330917359
 01/26  15:00:00,444.569329798,71.9824352651,0.0,0.0,220.879908,145.652643033,1283.00405656,1214.15032968,24.1713,44.6824268754
 01/26  16:00:00,436.717249484,71.9824352651,0.0,0.0,220.879908,137.835547516,1174.96415919,1125.36870883,4.83426,44.7611903546
 01/26  17:00:00,431.7003956,71.9824352651,0.0,0.0,220.879908,133.019064,1046.32310026,1005.95731016,4.83426,35.5315300952
 01/26  18:00:00,360.906581908,71.9824352651,0.0,0.0,220.879908,53.238744,1147.36585952,1107.00324024,4.83426,35.5283592846
 01/26  19:00:00,369.884544924,71.9824352651,0.0,0.0,220.879908,53.238744,1166.30883356,1125.81671176,4.83426,35.6578617954
 01/26  20:00:00,370.300308516,71.9824352651,0.0,0.0,220.879908,53.238744,1174.30907093,1152.11581134,4.83426,17.3589995886
 01/26  21:00:00,370.27274363,71.9824352651,0.0,0.0,220.879908,53.238744,1178.70353786,1165.18995148,4.83426,8.67932638488
 01/26  22:00:00,135.700592874,0.862625259119,16.8819274891,0.0,43.513341876,52.539744,13.7204830888,0.207325782701,4.83426,8.67889730611
 01/26  23:00:00,140.927583305,1.20767536277,21.8496121789,0.0,43.513341876,52.539744,5.24391067923,0.389650679232,4.83426,0.02
 01/26  24:00:00,148.604389322,1.72525051824,27.8047074264,0.0,43.513341876,52.539744,14.0889220576,0.621641594467,4.83426,8.63302046313
 01/27  01:00:00,139.41225938,1.38020041459,20.1269157841,0.0,43.513341876,52.539744,5.58644476913,0.732184769132,4.83426,0.02
 01/27  02:00:00,143.023342471,1.72525051824,23.3136438222,0.0,43.513341876,52.539744,5.92819621594,1.07393621594,4.83426,0.02
 01/27  03:00:00,136.890404321,1.38020041459,17.6375751412,0.0,43.513341876,52.539744,14.6365548442,1.18328712517,4.83426,8.61900771907
 01/27  04:00:00,174.592688855,3.59480069079,52.4691977337,0.0,43.513341876,52.539744,7.25540650326,2.40114650326,4.83426,0.02
 01/27  05:00:00,189.631692492,3.89921591725,65.0223862822,0.0,43.513341876,52.539744,8.05596927466,3.20170927466,4.83426,0.02
 01/27  06:00:00,203.873169473,4.52565314469,78.8283124635,0.0,43.513341876,52.539744,17.6401582164,4.18689709931,4.83426,8.61900111708
 01/27  07:00:00,193.841711501,71.9824352651,0.0,0.0,43.513341876,53.238744,1944.26592417,1939.41166417,4.83426,0.02
 01/27  08:00:00,355.266432796,71.9824352651,0.0,0.0,220.879908,53.238744,1695.13751992,1663.97205891,4.83426,26.3312010099
 01/27  09:00:00,444.520973275,71.9824352651,0.000917238996754,0.0,220.879908,145.652643033,1435.14761651,1372.37174075,36.25695,26.5189257665
 01/27  10:00:00,444.572263689,71.9824352651,0.00192648848866,0.0,220.879908,145.652643033,1325.20987786,1244.29090249,36.25695,44.6620253643
 01/27  11:00:00,450.580526493,71.9824352651,0.00135719475818,0.0,220.879908,151.653867033,1257.99541576,1173.86884764,48.3426,35.7839681144
 01/27  12:00:00,451.595268642,71.9824352651,0.0,0.0,220.879908,151.653867033,1182.80498474,1080.59126438,48.3426,53.8711203521
 01/27  13:00:00,450.604807164,71.9824352651,0.0,0.0,220.879908,151.653867033,1087.54076789,994.168614802,48.3426,45.0295530918
 01/27  14:00:00,444.636646419,71.9824352651,0.0,0.0,220.879908,145.652643033,1022.39860675,944.103257387,24.1713,54.1240493658
 01/27  15:00:00,444.508363142,71.9824352651,0.0,0.0,220.879908,145.652643033,976.396385676,907.543807648,24.1713,44.6812780276
 01/27  16:00:00,436.649710979,71.9824352651,0.0,0.0,220.879908,137.835547516,904.990571645,855.39712868,4.83426,44.759182965
 01/27  17:00:00,431.594277299,71.9824352651,0.0,0.0,220.879908,133.019064,783.702920594,743.34308009,4.83426,35.5255805037
 01/27  18:00:00,360.919640473,71.9824352651,0.0,0.0,220.879908,53.238744,918.176055344,877.815905183,4.83426,35.5258901612
 01/27  19:00:00,369.873230672,71.9824352651,0.0,0.0,220.879908,53.238744,999.488679295,958.991788359,4.83426,35.6626309358
 01/27  20:00:00,369.837923423,71.9824352651,0.0,0.0,220.879908,53.238744,1019.25308048,1005.72877952,4.83426,8.69004096326
 01/27  21:00:00,369.833417698,71.9824352651,0.0,0.0,220.879908,53.238744,1076.91626916,1063.40374304,4.83426,8.67826611705
 01/27  22:00:00,117.367989008,0.0,0.0,0.0,43.513341876,52.539744,22.1709086359,0.0,4.83426,17.3366486359
 01/27  23:00:00,117.463559782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  24:00:00,126.315035126,0.345050103648,7.31028093542,0.0,43.513341876,52.539744,13.5922652307,0.125109269104,4.83426,8.63289596163
 01/28  01:00:00,148.349471081,1.55272546641,28.7858444807,0.0,43.513341876,52.539744,5.19837261258,0.34411261258,4.83426,0.02
 01/28  02:00:00,139.328812071,1.20767536277,20.2352529976,0.0,43.513341876,52.539744,5.22205327639,0.367793276395,4.83426,0.02
 01/28  03:00:00,145.738127487,1.72525051824,26.0137313277,0.0,43.513341876,52.539744,5.49265183278,0.63839183278,4.83426,0.02
 01/28  04:00:00,159.319817463,2.53189979228,38.553732232,0.0,43.513341876,52.539744,6.16152947991,1.30726947991,4.83426,0.02
 01/28  05:00:00,195.300761923,4.24165093265,71.9323599423,0.0,43.513341876,52.539744,15.887757743,2.4414945573,4.83426,8.61200318572
 01/28  06:00:00,205.37671015,4.61445162387,81.5868280694,0.0,43.513341876,52.539744,8.64052114737,3.78626114737,4.83426,0.02
 01/28  07:00:00,197.190425696,4.31265148566,73.8182356994,0.0,43.513341876,52.539744,9.66018782608,4.80592782608,4.83426,0.02
 01/28  08:00:00,188.72336334,4.61445162387,80.0243003227,0.0,43.513341876,52.539744,9.96835361983,5.11409361983,4.83426,0.02
 01/28  09:00:00,181.722792148,4.31265148566,76.3650660639,0.0,43.513341876,52.539744,9.46342069598,4.60916069598,4.83426,0.02
 01/28  10:00:00,193.891812325,4.61445162387,88.01813598,0.0,43.513341876,52.539744,17.3953965211,3.94211005412,4.83426,8.61902646699
 01/28  11:00:00,183.67737676,3.86110055249,78.7153775391,0.0,43.513341876,52.539744,16.1413166788,2.58527164112,4.83426,8.72178503771
 01/28  12:00:00,149.380643728,2.0686765378,45.7741830549,0.0,43.513341876,52.539744,14.3322980846,0.843531081562,4.83426,8.65450700308
 01/28  13:00:00,99.8964006944,0.0,0.0,0.0,43.513341876,52.539744,13.4890617354,0.0,4.83426,8.65480173536
 01/28  14:00:00,99.9756488849,0.0,0.0,0.0,43.513341876,52.539744,13.4816971907,0.0,4.83426,8.64743719072
 01/28  15:00:00,100.017758963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  16:00:00,100.000061498,0.0,0.0,0.0,43.513341876,52.539744,13.481890931,0.0,4.83426,8.64763093104
 01/28  17:00:00,99.7842949466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,108.708531631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  19:00:00,117.635941904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.025209903,0.0,0.0,0.0,43.513341876,52.539744,13.4461640326,0.0,4.83426,8.61190403263
 01/28  21:00:00,141.899279581,1.03515031094,22.5570094625,0.0,43.513341876,52.539744,5.3299269245,0.475666924503,4.83426,0.02
 01/28  22:00:00,212.868098072,4.45726767993,89.2591039401,0.0,43.513341876,52.539744,34.1104133429,2.85896269235,4.83426,26.4171906505
 01/28  23:00:00,203.004779099,4.18060304104,80.1546577773,0.0,43.513341876,52.539744,8.70409727558,3.84983727558,4.83426,0.02
 01/28  24:00:00,213.094157709,4.74650006848,88.5624946256,0.0,43.513341876,52.539744,11.5867922796,6.73253227956,4.83426,0.02
 01/29  01:00:00,198.5904015,4.18060304104,75.8141601536,0.0,43.513341876,52.539744,12.8349095902,7.98064959024,4.83426,0.02
 01/29  02:00:00,205.908025294,4.74650006848,82.4530343225,0.0,43.513341876,52.539744,28.7124657355,15.2662394552,4.83426,8.61196628035
 01/29  03:00:00,192.443702946,4.18060304104,69.7413657857,0.0,43.513341876,52.539744,19.7471597562,14.8928997562,4.83426,0.02
 01/29  04:00:00,203.075048608,8.09617654896,76.3327055291,0.0,43.513341876,52.539744,29.643136534,24.788876534,4.83426,0.02
 01/29  05:00:00,192.676570397,7.7535912869,66.0095227801,0.0,43.513341876,52.539744,30.090771501,25.236511501,4.83426,0.02
 01/29  06:00:00,208.778907525,16.3288982674,73.4244041133,0.0,43.513341876,52.539744,47.2899158861,42.4356558861,4.83426,0.02
 01/29  07:00:00,193.296072306,10.4333324713,63.9605757675,0.0,43.513341876,52.539744,43.9283105549,39.0740505549,4.83426,0.02
 01/29  08:00:00,180.302325933,4.74650006848,71.5835265803,0.0,43.513341876,52.539744,56.2548015059,42.8085413655,4.83426,8.61200014036
 01/29  09:00:00,170.522809184,4.18060304104,65.4485804707,0.0,43.513341876,52.539744,30.9722954832,26.1180354832,4.83426,0.02
 01/29  10:00:00,187.769633066,4.74650006848,81.7852074258,0.0,43.513341876,52.539744,26.1407902367,21.2865302367,4.83426,0.02
 01/29  11:00:00,183.62085528,3.95056963861,78.5090674502,0.0,43.513341876,52.539744,33.0970463128,10.8421314128,4.83426,17.4206549
 01/29  12:00:00,144.925749815,1.79593453129,41.6760395128,0.0,43.513341876,52.539744,16.7738362233,3.28503042531,4.83426,8.65454579795
 01/29  13:00:00,100.011250931,0.0,0.0,0.0,43.513341876,52.539744,7.8424416242,0.0,4.83426,3.0081816242
 01/29  14:00:00,100.124390695,0.0,0.0,0.0,43.513341876,52.539744,10.4989839107,0.0,4.83426,5.66472391068
 01/29  15:00:00,100.127576443,0.0,0.0,0.0,43.513341876,52.539744,13.4812906178,0.0,4.83426,8.64703061784
 01/29  16:00:00,100.053470397,0.0,0.0,0.0,43.513341876,52.539744,13.4814846096,0.0,4.83426,8.64722460963
 01/29  17:00:00,99.8190928615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,108.783160648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  19:00:00,117.689586627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.05611131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.067389244,0.0,0.0,0.0,43.513341876,52.539744,13.446250361,0.0,4.83426,8.61199036099
 01/29  22:00:00,117.904968065,0.0,0.0,0.0,43.513341876,52.539744,31.2444985315,0.0,4.83426,26.4102385315
 01/29  23:00:00,117.570012436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  24:00:00,142.861240184,1.03515031094,23.0227678861,0.0,43.513341876,52.539744,5.87701991202,1.02275991202,4.83426,0.02
 01/30  01:00:00,184.214679049,2.97570103651,62.7811786463,0.0,43.513341876,52.539744,8.10321366108,3.24895366108,4.83426,0.02
 01/30  02:00:00,211.100379799,4.36097335762,87.9453993653,0.0,43.513341876,52.539744,12.184607686,7.33034768603,4.83426,0.02
 01/30  03:00:00,201.67212168,4.18060304104,78.8634515834,0.0,43.513341876,52.539744,23.5388908641,10.0856278429,4.83426,8.61900302116
 01/30  04:00:00,207.787553505,4.74650006848,84.347973409,0.0,43.513341876,52.539744,21.8356580089,16.9813980089,4.83426,0.02
 01/30  05:00:00,193.536506392,4.18060304104,70.421813733,0.0,43.513341876,52.539744,24.5586849575,19.7044249575,4.83426,0.02
 01/30  06:00:00,201.794377526,4.74650006848,77.967550481,0.0,43.513341876,52.539744,39.6833399975,26.2300239983,4.83426,8.61905599925
 01/30  07:00:00,193.416843056,71.9824352651,0.00050430078047,0.0,43.513341876,53.238744,2013.88558755,2009.03132755,4.83426,0.02
 01/30  08:00:00,355.126776015,71.9824352651,0.0,0.0,220.879908,53.238744,1429.09439075,1397.92811963,4.83426,26.3320111141
 01/30  09:00:00,443.514451938,71.9824352651,0.0021606419239,0.0,220.879908,145.652643033,959.364309365,896.586070036,36.25695,26.521289329
 01/30  10:00:00,443.15141674,71.9824352651,0.00192813658633,0.0,220.879908,145.652643033,770.688596249,689.767533846,36.25695,44.6641124028
 01/30  11:00:00,449.072817317,71.9824352651,0.00127237089035,0.0,220.879908,151.653867033,680.4755296,592.917033526,48.3426,39.2158960746
 01/30  12:00:00,449.940577396,71.9824352651,0.0,0.0,220.879908,151.653867033,473.77966266,375.010888242,48.3426,50.4261744187
 01/30  13:00:00,449.014641417,71.9877657109,0.0,0.0,220.879908,151.653867033,362.027845934,268.657647616,48.3426,45.0275983179
 01/30  14:00:00,497.17626776,72.075229941,52.8779699831,0.0,220.879908,145.652643033,329.366735165,251.067658567,24.1713,54.127776598
 01/30  15:00:00,496.509606167,72.5734980627,50.9055032761,0.0,220.879908,145.652643033,252.882829012,184.027374575,24.1713,44.6841544374
 01/30  16:00:00,494.691568075,72.9917111029,56.3785594432,0.0,220.879908,137.835547516,170.999216835,121.402906557,4.83426,44.7620502782
 01/30  17:00:00,478.557457618,72.1092791351,46.3355495412,0.0,220.879908,133.019064,82.8660855823,42.5037674095,4.83426,35.5280581728
 01/30  18:00:00,364.72562108,71.9824352651,5.12447147529,0.0,220.879908,53.238744,224.714366685,184.351439933,4.83426,35.528666752
 01/30  19:00:00,368.376246242,71.9824352651,0.0,0.0,220.879908,53.238744,484.792942973,444.293202286,4.83426,35.6654806869
 01/30  20:00:00,369.195918954,71.9824352651,0.0,0.0,220.879908,53.238744,750.479422064,736.95613805,4.83426,8.68902401364
 01/30  21:00:00,368.972485396,71.9824352651,0.0,0.0,220.879908,53.238744,623.313854267,601.142534223,4.83426,17.3370600442
 01/30  22:00:00,117.848803205,0.0,0.0,0.0,43.513341876,52.539744,13.5134689343,0.0,4.83426,8.67920893435
 01/30  23:00:00,117.6264977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.62839264,0.0,0.0,0.0,43.513341876,52.539744,13.4670560384,0.0,4.83426,8.63279603844
 01/31  01:00:00,117.66793177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.658046889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.617728118,0.0,0.0,0.0,43.513341876,52.539744,13.4530696382,0.0,4.83426,8.61880963824
 01/31  04:00:00,117.58025159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  05:00:00,119.662744977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  06:00:00,119.305841102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  07:00:00,193.330275297,71.9824352651,0.0,0.0,43.513341876,53.238744,1769.49507903,1756.0417908,4.83426,8.61902822341
 01/31  08:00:00,355.077505399,71.9824352651,0.0,0.0,220.879908,53.238744,1600.82771341,1578.43396116,4.83426,17.5594922478
 01/31  09:00:00,444.422326358,71.9824352651,0.000685869571784,0.0,220.879908,145.652643033,1369.72772817,1298.11943718,36.25695,35.3513409915
 01/31  10:00:00,444.480052273,71.9824352651,0.00144574789151,0.0,220.879908,145.652643033,1248.69931414,1168.84798618,36.25695,43.5943779556
 01/31  11:00:00,450.48847852,71.9824352651,0.000940998032551,0.0,220.879908,151.653867033,1195.15513148,1109.95973333,48.3426,36.8527981517
 01/31  12:00:00,451.515116333,71.9824352651,0.0,0.0,220.879908,151.653867033,1123.38497434,1021.17474954,48.3426,53.8676247999
 01/31  13:00:00,450.523714815,71.988696802,0.0,0.0,220.879908,151.653867033,1041.7254428,948.345768167,48.3426,45.0370746297
 01/31  14:00:00,444.566831966,71.9830239929,0.0,0.0,220.879908,145.652643033,1026.92053893,948.627506978,24.1713,54.1217319572
 01/31  15:00:00,444.545589315,71.9950850797,0.0,0.0,220.879908,145.652643033,977.242060296,908.386345595,24.1713,44.6844147008
 01/31  16:00:00,436.739219255,72.1376732728,0.0,0.0,220.879908,137.835547516,869.580260197,828.932022304,4.83426,35.8139778932
 01/31  17:00:00,431.454318629,71.9824352651,0.0,0.0,220.879908,133.019064,750.900220116,708.440332371,4.83426,37.6256277452
 01/31  18:00:00,360.816917568,71.9824352651,0.0,0.0,220.879908,53.238744,919.396268961,872.756815905,4.83426,41.8051930562
 01/31  19:00:00,369.753154688,71.9824352651,0.0,0.0,220.879908,53.238744,1131.54180001,1090.53307955,4.83426,36.1744604566
 01/31  20:00:00,369.734827783,71.9824352651,0.0,0.0,220.879908,53.238744,1213.88399587,1200.36030166,4.83426,8.68943420783
 01/31  21:00:00,369.73545917,71.9824352651,0.0,0.0,220.879908,53.238744,1211.51256053,1197.99933662,4.83426,8.67896390715
 01/31  22:00:00,117.300077132,0.0,0.0,0.0,43.513341876,52.539744,13.5136800917,0.0,4.83426,8.67942009167
 01/31  23:00:00,117.412527398,0.0,0.0,0.0,43.513341876,52.539744,13.4780751554,0.0,4.83426,8.64381515543
 01/31  24:00:00,118.530743469,0.0,0.0,0.0,43.513341876,52.539744,13.467101422,0.0,4.83426,8.63284142204
 02/01  01:00:00,122.654384926,0.690100207296,4.24303995959,0.0,43.513341876,52.539744,5.05169191485,0.197431914852,4.83426,0.02
 02/01  02:00:00,128.209887448,1.20767536277,9.11762534476,0.0,43.513341876,52.539744,5.14035683058,0.286096830583,4.83426,0.02
 02/01  03:00:00,133.344779509,1.55272546641,13.8211721534,0.0,43.513341876,52.539744,5.33432921253,0.480069212529,4.83426,0.02
 02/01  04:00:00,165.289284135,3.39035815065,43.3651048044,0.0,43.513341876,52.539744,14.5459406003,1.09263612556,4.83426,8.61904447473
 02/01  05:00:00,199.727596859,4.53349840945,75.9314314226,0.0,43.513341876,52.539744,6.92781799444,2.07355799444,4.83426,0.02
 02/01  06:00:00,197.657354398,4.18060304104,74.3926984667,0.0,43.513341876,52.539744,7.52918868045,2.67492868045,4.83426,0.02
 02/01  07:00:00,193.099250855,71.9824352651,0.0,0.0,43.513341876,53.238744,2024.18482986,2010.73163925,4.83426,8.61893061799
 02/01  08:00:00,355.211466142,71.9824352651,0.0,0.0,220.879908,53.238744,1639.86481515,1617.466565,4.83426,17.5639901521
 02/01  09:00:00,444.505392646,71.9824352651,0.00140948372724,0.0,220.879908,145.652643033,1228.83987305,1157.23136386,36.25695,35.3515591908
 02/01  10:00:00,443.583977441,71.9824352651,0.00232272279246,0.0,220.879908,145.652643033,879.50027411,807.504392929,36.25695,35.7389311811
 02/01  11:00:00,449.190800426,71.9824352651,0.00140281058661,0.0,220.879908,151.653867033,739.146011789,646.077776891,48.3426,44.7256348979
 02/01  12:00:00,450.040606044,71.9824352651,0.0,0.0,220.879908,151.653867033,617.738712561,524.50572544,48.3426,44.8903871202
 02/01  13:00:00,449.148177264,72.049712021,0.0,0.0,220.879908,151.653867033,583.664737511,481.283778393,48.3426,54.0383591186
 02/01  14:00:00,443.414613396,72.2863597188,0.0,0.0,220.879908,145.652643033,550.892049419,472.601226327,24.1713,54.1195230924
 02/01  15:00:00,443.770070787,72.6656134487,0.0,0.0,220.879908,145.652643033,492.386992829,432.461185393,24.1713,35.754507436
 02/01  16:00:00,436.191653336,72.925570104,0.0,0.0,220.879908,137.835547516,467.629075331,418.032242582,4.83426,44.7625727491
 02/01  17:00:00,430.342708907,72.1022850458,0.0,0.0,220.879908,133.019064,415.893586158,375.528041742,4.83426,35.5312844153
 02/01  18:00:00,356.487782623,71.9824352651,0.0,0.0,220.879908,53.238744,580.430863841,540.067140195,4.83426,35.5294636463
 02/01  19:00:00,368.603361507,71.9824352651,0.0,0.0,220.879908,53.238744,686.736107729,637.327054816,4.83426,44.5747929136
 02/01  20:00:00,369.29175765,71.9824352651,0.0,0.0,220.879908,53.238744,746.500320519,732.976201887,4.83426,8.68985863275
 02/01  21:00:00,369.05539079,71.9824352651,0.0,0.0,220.879908,53.238744,653.652944481,640.139485461,4.83426,8.67919902069
 02/01  22:00:00,117.799731207,0.0,0.0,0.0,43.513341876,52.539744,13.5137409244,0.0,4.83426,8.67948092441
 02/01  23:00:00,117.567908322,0.0,0.0,0.0,43.513341876,52.539744,13.4777163373,0.0,4.83426,8.6434563373
 02/01  24:00:00,118.605555656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.619644018,0.0,0.0,0.0,43.513341876,52.539744,13.4533048418,0.0,4.83426,8.61904484179
 02/02  02:00:00,117.621807757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.605968471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.59112902,0.0,0.0,0.0,43.513341876,52.539744,13.4531953161,0.0,4.83426,8.61893531607
 02/02  05:00:00,118.009026275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,117.969829638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,192.709649832,71.9824352651,0.0,0.0,43.513341876,53.238744,1540.3209898,1535.4667298,4.83426,0.02
 02/02  08:00:00,355.16306099,71.9824352651,0.0,0.0,220.879908,53.238744,1285.71515379,1254.54712701,4.83426,26.3337667785
 02/02  09:00:00,443.580938138,71.9824352651,0.00206759922372,0.0,220.879908,145.652643033,872.057767222,800.449203174,36.25695,35.3516140482
 02/02  10:00:00,443.165177157,72.0199640158,0.00350150375207,0.0,220.879908,145.652643033,520.116344502,448.119754973,36.25695,35.7396395296
 02/02  11:00:00,558.605288145,72.4331630308,105.501510961,0.0,220.879908,151.653867033,283.895891217,190.828159624,48.3426,44.7251315925
 02/02  12:00:00,584.139685902,73.4512723066,128.456171017,0.0,220.879908,151.653867033,136.327663694,43.0890092862,48.3426,44.8960544081
 02/02  13:00:00,654.851482684,74.5728435525,198.270590298,0.0,220.879908,151.653867033,106.4832465,4.10950444298,48.3426,54.0311420569
 02/02  14:00:00,664.821475036,75.8392261955,212.768268709,0.0,220.879908,145.652643033,81.193492183,2.9075884509,24.1713,54.1146037321
 02/02  15:00:00,652.433065123,76.7138775783,200.133128337,0.0,220.879908,145.652643033,74.9109532592,14.9846616255,24.1713,35.7549916337
 02/02  16:00:00,626.690435917,77.1552032226,182.131956257,0.0,220.879908,137.835547516,75.3501876717,25.7506275512,4.83426,44.7653001204
 02/02  17:00:00,580.284463071,74.1390015642,144.022770252,0.0,220.879908,133.019064,60.1024415475,19.7382083946,4.83426,35.5299731529
 02/02  18:00:00,447.177315414,72.4209069036,86.7665853967,0.0,220.879908,53.238744,96.947399462,56.5861516507,4.83426,35.5269878114
 02/02  19:00:00,430.864151178,72.1176031615,58.9754459735,0.0,220.879908,53.238744,124.956413986,75.5481206962,4.83426,44.5740332896
 02/02  20:00:00,430.43820874,72.0472365504,58.220843646,0.0,220.879908,53.238744,89.4580162836,75.9336031421,4.83426,8.69015314149
 02/02  21:00:00,442.711989378,72.0189541008,70.5339646626,0.0,220.879908,53.238744,89.311390496,75.7978097324,4.83426,8.6793207636
 02/02  22:00:00,118.155686713,0.0,0.0,0.0,43.513341876,52.539744,13.5131551397,0.0,4.83426,8.67889513966
 02/02  23:00:00,117.875003073,0.0,0.0,0.0,43.513341876,52.539744,13.4779924244,0.0,4.83426,8.64373242439
 02/02  24:00:00,118.824905631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.926572592,0.0,0.0,0.0,43.513341876,52.539744,13.4530900863,0.0,4.83426,8.61883008633
 02/03  02:00:00,117.928065158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  03:00:00,117.922032691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.918289883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,120.246648114,0.0,0.0,0.0,43.513341876,52.539744,13.4533059949,0.0,4.83426,8.61904599491
 02/03  06:00:00,119.894824886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,267.455691987,71.9824352651,73.0841549481,0.0,43.513341876,53.238744,309.389448665,304.535188665,4.83426,0.02
 02/03  08:00:00,438.169250877,71.9824352651,81.9116429857,0.0,220.879908,53.238744,261.561212543,230.391964202,4.83426,26.3349883403
 02/03  09:00:00,527.7854876,72.235748239,81.7687166561,0.0,220.879908,145.652643033,189.939466195,127.16159565,36.25695,26.520920545
 02/03  10:00:00,526.157473909,73.188987654,78.8935010101,0.0,220.879908,145.652643033,227.663923866,146.735333858,36.25695,44.6716400076
