Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  11:00:00,536.567197222,74.5388967618,81.4784635519,0.0,220.879908,151.653867033,244.553112298,151.482927306,48.3426,44.7275849927
 02/03  12:00:00,553.301069224,76.3901534006,95.3805022985,0.0,220.879908,151.653867033,213.009489207,119.766559138,48.3426,44.9003300691
 02/03  13:00:00,533.089792594,77.8985397283,74.83843599,0.0,220.879908,151.653867033,241.031796424,138.664730383,48.3426,54.0244660407
 02/03  14:00:00,508.7603645,78.5375373296,56.0548739409,0.0,220.879908,145.652643033,242.56199033,173.279622548,24.1713,45.1110677824
 02/03  15:00:00,511.415676051,79.2434241567,58.1625153129,0.0,220.879908,145.652643033,239.454011367,170.59645442,24.1713,44.6862569464
 02/03  16:00:00,503.883133204,79.4416874912,58.224972763,0.0,220.879908,137.835547516,184.777614348,135.180912217,4.83426,44.7624421311
 02/03  17:00:00,491.340109641,75.076467673,54.9678631191,0.0,220.879908,133.019064,71.5825225102,31.2156916912,4.83426,35.532570819
 02/03  18:00:00,428.882020079,72.8439487958,68.437042535,0.0,220.879908,53.238744,105.259459107,64.8940537971,4.83426,35.5311453102
 02/03  19:00:00,457.355500453,72.3687624847,85.3047626806,0.0,220.879908,53.238744,114.786417565,74.2921790665,4.83426,35.6599784984
 02/03  20:00:00,469.765806234,72.1689010421,97.8150678233,0.0,220.879908,53.238744,88.4179445432,66.2244470956,4.83426,17.3592374476
 02/03  21:00:00,447.717653456,72.0687100244,76.2446989843,0.0,220.879908,53.238744,106.143106142,92.6305512179,4.83426,8.67829492431
 02/03  22:00:00,117.805470968,0.0,0.0,0.0,43.513341876,52.539744,13.5134428706,0.0,4.83426,8.67918287056
 02/03  23:00:00,117.86024051,0.0,0.0,0.0,43.513341876,52.539744,13.4777023953,0.0,4.83426,8.64344239526
 02/03  24:00:00,118.802572928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  01:00:00,117.902917541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.905399271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.904908526,0.0,0.0,0.0,43.513341876,52.539744,13.4462151763,0.0,4.83426,8.61195517629
 02/04  04:00:00,117.906927612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,118.380111985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,118.359334344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  07:00:00,118.391534217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  08:00:00,103.315562815,0.0,0.0,0.0,43.513341876,52.539744,13.4461782604,0.0,4.83426,8.6119182604
 02/04  09:00:00,100.343156877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,100.382284844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,100.389894016,0.0,0.0,0.0,43.513341876,52.539744,22.2568810168,0.0,4.83426,17.4226210168
 02/04  12:00:00,101.175619627,0.0,0.0,0.0,43.513341876,52.539744,13.4884432838,0.0,4.83426,8.6541832838
 02/04  13:00:00,100.234280374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  14:00:00,100.230464353,0.0,0.0,0.0,43.513341876,52.539744,13.4815436553,0.0,4.83426,8.64728365531
 02/04  15:00:00,100.239165796,0.0,0.0,0.0,43.513341876,52.539744,13.4817416904,0.0,4.83426,8.64748169035
 02/04  16:00:00,100.212387581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  17:00:00,99.9742076877,0.0,0.0,0.0,43.513341876,52.539744,13.446250872,0.0,4.83426,8.61199087199
 02/04  18:00:00,105.911732493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,117.848513811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.272659823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,118.24142325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,118.02219662,0.0,0.0,0.0,43.513341876,52.539744,31.2492787094,0.0,4.83426,26.4150187094
 02/04  23:00:00,117.670885415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,118.582043193,0.0,0.0,0.0,43.513341876,52.539744,13.4444382911,0.0,4.83426,8.61017829109
 02/05  01:00:00,117.654440261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  02:00:00,117.649112592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  03:00:00,117.63968377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  04:00:00,117.631648271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  05:00:00,118.05597256,0.0,0.0,0.0,43.513341876,52.539744,13.4462395162,0.0,4.83426,8.61197951615
 02/05  06:00:00,118.023027204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  07:00:00,118.048601358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  08:00:00,102.983332585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  09:00:00,100.013809849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  10:00:00,100.069652041,0.0,0.0,0.0,43.513341876,52.539744,13.4531473142,0.0,4.83426,8.6188873142
 02/05  11:00:00,100.073176924,0.0,0.0,0.0,43.513341876,52.539744,13.5544456032,0.0,4.83426,8.72018560319
 02/05  12:00:00,100.932682419,0.0,0.0,0.0,43.513341876,52.539744,13.4882700527,0.0,4.83426,8.65401005275
 02/05  13:00:00,100.01710209,0.0,0.0,0.0,43.513341876,52.539744,13.4885952194,0.0,4.83426,8.65433521936
 02/05  14:00:00,100.096586885,0.0,0.0,0.0,43.513341876,52.539744,13.4889222516,0.0,4.83426,8.65466225159
 02/05  15:00:00,100.116959386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  16:00:00,100.089625818,0.0,0.0,0.0,43.513341876,52.539744,13.4814436963,0.0,4.83426,8.64718369631
 02/05  17:00:00,99.8866497479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  18:00:00,105.85837026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,117.805596068,0.0,0.0,0.0,43.513341876,52.539744,13.4462420352,0.0,4.83426,8.61198203515
 02/05  20:00:00,118.23063082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  21:00:00,118.19995687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  22:00:00,117.984448702,0.0,0.0,0.0,43.513341876,52.539744,31.2433829927,0.0,4.83426,26.4091229927
 02/05  23:00:00,117.636193834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  24:00:00,118.547895002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  01:00:00,117.628033518,0.0,0.0,0.0,43.513341876,52.539744,13.4531368511,0.0,4.83426,8.61887685113
 02/06  02:00:00,117.62731644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  03:00:00,117.621513612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  04:00:00,117.616967158,0.0,0.0,0.0,43.513341876,52.539744,13.4530282225,0.0,4.83426,8.61876822252
 02/06  05:00:00,118.044770694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  06:00:00,118.015444283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  07:00:00,191.3189005,71.9824352651,0.0,0.0,43.513341876,53.238744,1152.66023884,1147.80597884,4.83426,0.02
 02/06  08:00:00,353.846750373,71.9824352651,0.0,0.0,220.879908,53.238744,997.084559337,965.918172129,4.83426,26.3321272085
 02/06  09:00:00,443.173229355,71.9824352651,0.00205138300825,0.0,220.879908,145.652643033,780.085565037,717.308849586,36.25695,26.5197654509
 02/06  10:00:00,443.138115779,71.9824352651,0.00261427399086,0.0,220.879908,145.652643033,678.944449958,598.018407,36.25695,44.6690929585
 02/06  11:00:00,449.119956442,71.9824352651,0.00166357887572,0.0,220.879908,151.653867033,646.126918178,553.063007331,48.3426,44.7213108476
 02/06  12:00:00,450.014920987,71.9824352651,0.0,0.0,220.879908,151.653867033,559.810332444,466.57428277,48.3426,44.8934496736
 02/06  13:00:00,449.082194657,71.9824352651,0.0,0.0,220.879908,151.653867033,528.789497038,426.419852933,48.3426,54.0270441052
 02/06  14:00:00,443.11942381,71.9824352651,0.0,0.0,220.879908,145.652643033,519.203612781,449.932244218,24.1713,45.1000685628
 02/06  15:00:00,443.126653111,71.9919546533,0.0,0.0,220.879908,145.652643033,516.612192854,447.75343572,24.1713,44.6874571346
 02/06  16:00:00,435.270623194,72.0063941141,0.0,0.0,220.879908,137.835547516,400.317484679,350.720454033,4.83426,44.7627706461
 02/06  17:00:00,430.18508255,71.9824352651,0.0,0.0,220.879908,133.019064,287.718389726,247.351522358,4.83426,35.5326073678
 02/06  18:00:00,356.409144581,71.9824352651,0.0,0.0,220.879908,53.238744,446.451272065,406.082858693,4.83426,35.5341533722
 02/06  19:00:00,368.393576194,71.9824352651,0.0,0.0,220.879908,53.238744,495.219676712,445.814763349,4.83426,44.570653363
 02/06  20:00:00,368.795863721,71.9824352651,0.0,0.0,220.879908,53.238744,464.709406715,451.185664969,4.83426,8.68948174682
 02/06  21:00:00,368.805489478,71.9824352651,0.0,0.0,220.879908,53.238744,529.196769382,515.683841368,4.83426,8.67866801435
 02/06  22:00:00,117.871723763,0.0,0.0,0.0,43.513341876,52.539744,13.5125131691,0.0,4.83426,8.67825316907
 02/06  23:00:00,117.624822054,0.0,0.0,0.0,43.513341876,52.539744,13.4780815854,0.0,4.83426,8.6438215854
 02/06  24:00:00,118.628422669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  01:00:00,117.661695458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  02:00:00,117.654586517,0.0,0.0,0.0,43.513341876,52.539744,13.4531022564,0.0,4.83426,8.61884225644
 02/07  03:00:00,117.64097464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  04:00:00,117.629364526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  05:00:00,119.744791329,0.0,0.0,0.0,43.513341876,52.539744,13.4533145412,0.0,4.83426,8.61905454115
 02/07  06:00:00,119.40498522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  07:00:00,192.56052516,71.9824352651,0.0,0.0,43.513341876,53.238744,1415.75188702,1410.89762702,4.83426,0.02
 02/07  08:00:00,354.380440099,71.9824352651,0.0,0.0,220.879908,53.238744,1171.92842513,1140.75829805,4.83426,26.3358670717
 02/07  09:00:00,443.770462054,71.9824352651,0.00164388180692,0.0,220.879908,145.652643033,991.645625711,928.872325431,36.25695,26.5163502801
 02/07  10:00:00,443.829146571,71.9824352651,0.00207207985203,0.0,220.879908,145.652643033,962.776505525,881.852450419,36.25695,44.6671051054
 02/07  11:00:00,449.624366885,71.9824352651,0.00153370267476,0.0,220.879908,151.653867033,899.141972358,806.075938786,48.3426,44.7234335717
 02/07  12:00:00,450.448991058,71.9824352651,0.0,0.0,220.879908,151.653867033,826.366920196,733.128065974,48.3426,44.8962542224
 02/07  13:00:00,449.490626776,71.9824352651,0.0,0.0,220.879908,151.653867033,830.541989474,729.376238734,48.3426,52.8231507394
 02/07  14:00:00,443.526668123,71.9824352651,0.0,0.0,220.879908,145.652643033,824.265372727,753.777102033,24.1713,46.3169706941
 02/07  15:00:00,443.518129754,71.9824352651,0.0,0.0,220.879908,145.652643033,821.274753596,752.417121418,24.1713,44.6863321779
 02/07  16:00:00,435.646783971,71.9824352651,0.0,0.0,220.879908,137.835547516,750.674659504,701.077819418,4.83426,44.7625800866
 02/07  17:00:00,430.5932162,71.9824352651,0.0,0.0,220.879908,133.019064,624.958620163,584.595573792,4.83426,35.5287863717
 02/07  18:00:00,356.793532019,71.9824352651,0.0,0.0,220.879908,53.238744,706.822354791,666.459964151,4.83426,35.52813064
 02/07  19:00:00,368.761928911,71.9824352651,0.0,0.0,220.879908,53.238744,716.825614769,676.32986763,4.83426,35.6614871385
 02/07  20:00:00,368.73692025,71.9824352651,0.0,0.0,220.879908,53.238744,708.796497216,686.603296453,4.83426,17.3589407634
 02/07  21:00:00,368.739296166,71.9824352651,0.0,0.0,220.879908,53.238744,713.842915438,700.329935628,4.83426,8.67871981027
 02/07  22:00:00,117.507295129,0.0,0.0,0.0,43.513341876,52.539744,13.5125657374,0.0,4.83426,8.6783057374
 02/07  23:00:00,117.574154483,0.0,0.0,0.0,43.513341876,52.539744,13.4775643283,0.0,4.83426,8.64330432831
 02/07  24:00:00,118.605336061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  01:00:00,117.614724352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,117.60795736,0.0,0.0,0.0,43.513341876,52.539744,13.4531564551,0.0,4.83426,8.61889645508
 02/08  03:00:00,117.593842873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,117.581287412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  05:00:00,118.001279412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,117.964162844,0.0,0.0,0.0,43.513341876,52.539744,13.4530422218,0.0,4.83426,8.61878222176
 02/08  07:00:00,192.801721808,71.9824352651,0.0,0.0,43.513341876,53.238744,1592.1861605,1587.3319005,4.83426,0.02
 02/08  08:00:00,355.214131171,71.9824352651,0.0,0.0,220.879908,53.238744,1362.75519196,1331.58760369,4.83426,26.33332827
 02/08  09:00:00,444.566622254,71.9824352651,0.00164812077035,0.0,220.879908,145.652643033,1151.58941332,1088.81475705,36.25695,26.5177062736
 02/08  10:00:00,444.611808643,71.9824352651,0.00225742642234,0.0,220.879908,145.652643033,1095.99383529,1015.07126934,36.25695,44.6656159567
 02/08  11:00:00,450.607006393,71.9824352651,0.00154884509339,0.0,220.879908,151.653867033,1042.68762871,949.622302772,48.3426,44.7227259432
 02/08  12:00:00,451.547476342,72.0379120886,0.0,0.0,220.879908,151.653867033,964.104079802,870.864151166,48.3426,44.8973286366
 02/08  13:00:00,450.792751896,72.436581891,0.0,0.0,220.879908,151.653867033,919.54637299,826.179842489,48.3426,45.0239305017
 02/08  14:00:00,445.222494209,72.9993903485,0.0,0.0,220.879908,145.652643033,900.316071074,822.015571473,24.1713,54.1291996006
 02/08  15:00:00,445.164331898,73.2689117368,0.0,0.0,220.879908,145.652643033,823.997067905,755.140369157,24.1713,44.6853987473
 02/08  16:00:00,437.130083583,73.4412573168,0.0,0.0,220.879908,137.835547516,668.364930119,618.767452838,4.83426,44.7632172805
 02/08  17:00:00,430.754251943,72.3767662451,0.0,0.0,220.879908,133.019064,448.4172859,408.053869304,4.83426,35.5291565955
 02/08  18:00:00,356.5517229,71.994374341,0.0,0.0,220.879908,53.238744,544.647773858,504.283849709,4.83426,35.5296641483
 02/08  19:00:00,368.662093024,71.9824352651,0.0,0.0,220.879908,53.238744,649.766626216,609.265908865,4.83426,35.6664573514
 02/08  20:00:00,369.153093759,71.9824352651,0.0,0.0,220.879908,53.238744,663.59118307,650.067582768,4.83426,8.68934030186
 02/08  21:00:00,369.115915788,71.9824352651,0.0,0.0,220.879908,53.238744,679.018936281,656.846955287,4.83426,17.3377209941
 02/08  22:00:00,117.811162846,0.0,0.0,0.0,43.513341876,52.539744,13.5124957801,0.0,4.83426,8.67823578013
 02/08  23:00:00,117.574321191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,118.606858858,0.0,0.0,0.0,43.513341876,52.539744,13.467406101,0.0,4.83426,8.63314610104
 02/09  01:00:00,117.620887494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,117.619052665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,117.605495313,0.0,0.0,0.0,43.513341876,52.539744,13.4530932236,0.0,4.83426,8.61883322358
 02/09  04:00:00,117.593643931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  05:00:00,118.013990671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,117.977093733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,192.613889349,71.9824352651,0.0,0.0,43.513341876,53.238744,1491.0070266,1477.5537195,4.83426,8.61904710525
 02/09  08:00:00,355.134229296,71.9824352651,0.0,0.0,220.879908,53.238744,1279.7046592,1257.31018871,4.83426,17.5602104872
 02/09  09:00:00,444.534269321,71.9824352651,0.001592150799,0.0,220.879908,145.652643033,1097.76323062,1026.15318978,36.25695,35.3530908399
 02/09  10:00:00,444.585010829,71.9865918058,0.00211958464062,0.0,220.879908,145.652643033,1022.22482405,941.303710239,36.25695,44.6641638101
 02/09  11:00:00,449.704146363,72.0542459404,0.00153219842451,0.0,220.879908,151.653867033,819.490838553,735.367267577,48.3426,35.7809709756
 02/09  12:00:00,450.491350402,72.1012075325,0.0,0.0,220.879908,151.653867033,768.623423367,666.414177015,48.3426,53.866646352
 02/09  13:00:00,449.50848713,72.2432360092,0.0,0.0,220.879908,151.653867033,646.900111098,553.525549466,48.3426,45.0319616321
 02/09  14:00:00,444.196637018,73.0239772296,0.0,0.0,220.879908,145.652643033,515.960937158,437.669689071,24.1713,54.1199480865
 02/09  15:00:00,444.834132314,73.6995801299,0.0,0.0,220.879908,145.652643033,431.005490836,362.150944684,24.1713,44.6832461522
 02/09  16:00:00,437.439154058,74.1753456996,0.0,0.0,220.879908,137.835547516,319.500320229,278.853168011,4.83426,35.8128922181
 02/09  17:00:00,430.831373419,72.6319074425,0.0,0.0,220.879908,133.019064,225.287143146,180.998597872,4.83426,39.4542852742
 02/09  18:00:00,356.408139575,72.0086061251,0.0,0.0,220.879908,53.238744,384.048802715,338.737400431,4.83426,40.4771422836
 02/09  19:00:00,368.538151528,71.9824352651,0.0,0.0,220.879908,53.238744,600.965279417,560.466163937,4.83426,35.6648554804
 02/09  20:00:00,369.34131746,71.9824352651,0.0,0.0,220.879908,53.238744,751.843439724,738.319837103,4.83426,8.68934262075
 02/09  21:00:00,369.796056808,71.9824352651,0.0,0.0,220.879908,53.238744,821.645591488,808.132455724,4.83426,8.67887576349
 02/09  22:00:00,117.769507663,0.0,0.0,0.0,43.513341876,52.539744,13.5136547006,0.0,4.83426,8.67939470056
 02/09  23:00:00,117.535205141,0.0,0.0,0.0,43.513341876,52.539744,13.4780070566,0.0,4.83426,8.64374705659
 02/09  24:00:00,118.591218724,0.0,0.0,0.0,43.513341876,52.539744,13.4670378148,0.0,4.83426,8.6327778148
 02/10  01:00:00,117.580999313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.579100451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,117.564267672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,117.551216368,0.0,0.0,0.0,43.513341876,52.539744,13.4532373819,0.0,4.83426,8.61897738193
 02/10  05:00:00,119.665307752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,119.324758929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  07:00:00,193.330612482,71.9824352651,0.0,0.0,43.513341876,53.238744,1617.98637126,1604.53325264,4.83426,8.61885862189
 02/10  08:00:00,352.151444895,71.9824352651,0.0,0.0,220.879908,53.238744,1368.31001124,1345.91247567,4.83426,17.5632755675
 02/10  09:00:00,443.963638576,71.9824352651,0.00175162100458,0.0,220.879908,145.652643033,980.427859743,908.821213646,36.25695,35.3496960962
 02/10  10:00:00,443.226184507,71.9824352651,0.00277979403585,0.0,220.879908,145.652643033,699.773632449,627.780357112,36.25695,35.7363253366
 02/10  11:00:00,449.09309217,71.9824352651,0.0019204474177,0.0,220.879908,151.653867033,500.419088332,407.354529303,48.3426,44.7219590286
 02/10  12:00:00,474.043731612,71.9824352651,21.8533719424,0.0,220.879908,151.653867033,339.680241975,246.450521789,48.3426,44.8871201859
 02/10  13:00:00,487.137356335,71.983066209,34.6547815299,0.0,220.879908,151.653867033,281.357918684,178.982677946,48.3426,54.0326407386
 02/10  14:00:00,499.249264231,72.0229856777,52.6191678888,0.0,220.879908,145.652643033,253.641211634,175.35615217,24.1713,54.1137594643
 02/10  15:00:00,502.432968419,72.2193619531,55.6181655098,0.0,220.879908,145.652643033,226.435720261,166.513607292,24.1713,35.7508129687
 02/10  16:00:00,485.963975516,72.6668956549,46.7689735118,0.0,220.879908,137.835547516,200.123412207,150.527597319,4.83426,44.7615548882
 02/10  17:00:00,444.905215561,72.0862634263,13.0744618236,0.0,220.879908,133.019064,121.724152734,81.3605805955,4.83426,35.5293121381
 02/10  18:00:00,356.394672723,71.9824549507,0.0,0.0,220.879908,53.238744,253.049582051,212.689785241,4.83426,35.5255368094
 02/10  19:00:00,368.383372653,71.9824352651,0.0,0.0,220.879908,53.238744,380.726611976,331.323001729,4.83426,44.5693502465
 02/10  20:00:00,368.431045105,71.9824352651,0.0,0.0,220.879908,53.238744,479.739537774,466.216138297,4.83426,8.68913947728
 02/10  21:00:00,368.512189242,71.9824352651,0.0,0.0,220.879908,53.238744,581.800360507,568.287611704,4.83426,8.6784888033
 02/10  22:00:00,117.550879034,0.0,0.0,0.0,43.513341876,52.539744,13.5136260666,0.0,4.83426,8.67936606661
 02/10  23:00:00,117.614309336,0.0,0.0,0.0,43.513341876,52.539744,13.4777668512,0.0,4.83426,8.64350685115
 02/10  24:00:00,118.628414749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,117.656583903,0.0,0.0,0.0,43.513341876,52.539744,13.4461084369,0.0,4.83426,8.61184843688
 02/11  02:00:00,117.650578389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.637844398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.626503285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,118.047991092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,118.012049955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,118.035113801,0.0,0.0,0.0,43.513341876,52.539744,13.4460609267,0.0,4.83426,8.61180092673
 02/11  08:00:00,100.000606537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,100.055282453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,100.175373605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,100.239857185,0.0,0.0,0.0,43.513341876,52.539744,22.2555215824,0.0,4.83426,17.4212615824
 02/11  12:00:00,101.066291268,0.0,0.0,0.0,43.513341876,52.539744,13.4889623587,0.0,4.83426,8.65470235871
 02/11  13:00:00,100.187933434,0.0,0.0,0.0,43.513341876,52.539744,13.4883652262,0.0,4.83426,8.65410522624
 02/11  14:00:00,100.269948608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  15:00:00,100.307387501,0.0,0.0,0.0,43.513341876,52.539744,13.4815636078,0.0,4.83426,8.64730360779
 02/11  16:00:00,100.266223434,0.0,0.0,0.0,43.513341876,52.539744,13.481748454,0.0,4.83426,8.64748845399
 02/11  17:00:00,100.069634925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,106.056137944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,118.004129967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.466861683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.434889446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,118.188057401,0.0,0.0,0.0,43.513341876,52.539744,31.2523959519,0.0,4.83426,26.4181359519
 02/11  23:00:00,117.808821008,0.0,0.0,0.0,43.513341876,52.539744,13.4462003815,0.0,4.83426,8.61194038149
 02/11  24:00:00,118.666025472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.786476403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  02:00:00,117.77984587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  03:00:00,117.767376569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.756972484,0.0,0.0,0.0,43.513341876,52.539744,13.4461499393,0.0,4.83426,8.6118899393
 02/12  05:00:00,118.191426616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,118.154789571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  07:00:00,118.176772684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  08:00:00,100.139106631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  09:00:00,100.179909165,0.0,0.0,0.0,43.513341876,52.539744,13.453190219,0.0,4.83426,8.61893021901
 02/12  10:00:00,100.223569175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.262833895,0.0,0.0,0.0,43.513341876,52.539744,22.2557385443,0.0,4.83426,17.4214785443
 02/12  12:00:00,101.124043634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  13:00:00,100.292783701,0.0,0.0,0.0,43.513341876,52.539744,13.4888446698,0.0,4.83426,8.6545846698
 02/12  14:00:00,100.4015781,0.0,0.0,0.0,43.513341876,52.539744,13.4882453792,0.0,4.83426,8.65398537916
 02/12  15:00:00,100.439946672,0.0,0.0,0.0,43.513341876,52.539744,13.4817890203,0.0,4.83426,8.64752902032
 02/12  16:00:00,103.663291391,0.213001659034,2.79200001258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  17:00:00,158.137688659,1.51332586177,54.7616142219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,103.163644436,0.0,0.0,0.0,43.513341876,52.539744,13.4462021204,0.0,4.83426,8.61194212035
 02/12  19:00:00,118.013719588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.375499395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.267751057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,118.023564039,0.0,0.0,0.0,43.513341876,52.539744,31.2475733511,0.0,4.83426,26.4133133511
 02/12  23:00:00,117.664614638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.567110688,0.0,0.0,0.0,43.513341876,52.539744,13.4461652742,0.0,4.83426,8.61190527421
 02/13  01:00:00,117.634458584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  02:00:00,117.622449644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  03:00:00,117.605298132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,117.589333746,0.0,0.0,0.0,43.513341876,52.539744,13.4531745032,0.0,4.83426,8.61891450321
 02/13  05:00:00,118.005570414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  06:00:00,117.964155805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  07:00:00,192.530600805,71.9824352651,0.0,0.0,43.513341876,53.238744,1479.38633014,1465.93328259,4.83426,8.61878754782
 02/13  08:00:00,351.805741411,71.9824352651,0.0,0.0,220.879908,53.238744,1136.51528804,1114.11915711,4.83426,17.5618709289
 02/13  09:00:00,443.240047622,71.987928868,0.00333335523969,0.0,220.879908,145.652643033,714.751815473,643.145074929,36.25695,35.349790544
 02/13  10:00:00,443.339621963,72.2211380601,0.00272331962594,0.0,220.879908,145.652643033,526.956281124,454.966048311,36.25695,35.7332828126
 02/13  11:00:00,450.127696563,73.0094617568,0.00180529575817,0.0,220.879908,151.653867033,464.099033199,371.034248986,48.3426,44.7221842132
 02/13  12:00:00,452.045186733,74.0310534896,0.0,0.0,220.879908,151.653867033,351.545893848,258.316352554,48.3426,44.8869412944
 02/13  13:00:00,496.318552251,75.3164959708,42.2456721806,0.0,220.879908,151.653867033,289.493373292,187.125568547,48.3426,54.0252047446
 02/13  14:00:00,469.297211008,76.4838721064,20.3342140283,0.0,220.879908,145.652643033,295.06042483,216.782849905,24.1713,54.1062749243
 02/13  15:00:00,457.579944736,77.5252579415,7.95457790001,0.0,220.879908,145.652643033,292.23481625,232.312364182,24.1713,35.7511520679
 02/13  16:00:00,441.126004922,77.8593975531,0.0,0.0,220.879908,137.835547516,264.439935436,214.850827295,4.83426,44.7548481413
 02/13  17:00:00,432.910204279,74.6976060343,0.0,0.0,220.879908,133.019064,179.05471948,138.68956384,4.83426,35.5308956402
 02/13  18:00:00,354.087032829,72.6724232821,0.0,0.0,220.879908,53.238744,289.924902128,249.566195095,4.83426,35.5244470335
 02/13  19:00:00,368.630877998,72.2420510274,0.0,0.0,220.879908,53.238744,384.904221158,335.502566518,4.83426,44.5673946402
 02/13  20:00:00,368.89001389,72.0804807157,0.0,0.0,220.879908,53.238744,396.165315805,382.641508525,4.83426,8.68954727993
 02/13  21:00:00,368.843408226,72.0265836861,0.0,0.0,220.879908,53.238744,464.071951488,450.558955039,4.83426,8.6787364484
 02/13  22:00:00,117.884338629,0.0,0.0,0.0,43.513341876,52.539744,13.5125601139,0.0,4.83426,8.67830011394
 02/13  23:00:00,117.633913899,0.0,0.0,0.0,43.513341876,52.539744,13.4774752812,0.0,4.83426,8.64321528121
 02/13  24:00:00,118.644272016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  01:00:00,117.663576911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.653627283,0.0,0.0,0.0,43.513341876,52.539744,13.4532689711,0.0,4.83426,8.6190089711
 02/14  03:00:00,117.632808485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.613525562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,119.720241578,0.0,0.0,0.0,43.513341876,52.539744,13.4531375561,0.0,4.83426,8.61887755606
 02/14  06:00:00,119.373830717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,193.173458163,71.9824352651,0.00146540731687,0.0,43.513341876,53.238744,1564.38476772,1559.53050772,4.83426,0.02
 02/14  08:00:00,352.110523815,71.9824352651,0.0,0.0,220.879908,53.238744,1279.20963715,1248.04409128,4.83426,26.3312858729
 02/14  09:00:00,443.768735952,71.9831036827,0.00192279577093,0.0,220.879908,145.652643033,874.528834698,811.755335988,36.25695,26.5165487102
 02/14  10:00:00,443.289023797,72.0875446404,0.00259717667065,0.0,220.879908,145.652643033,645.037671231,564.118979681,36.25695,44.6617415495
 02/14  11:00:00,449.35328706,72.2428574251,0.00172055174382,0.0,220.879908,151.653867033,507.966076899,414.906098388,48.3426,44.7173785107
 02/14  12:00:00,450.342795739,72.3329185619,0.0,0.0,220.879908,151.653867033,373.922201751,280.6884069,48.3426,44.8911948506
 02/14  13:00:00,449.75977368,72.6633013672,0.0,0.0,220.879908,151.653867033,374.366232529,281.010723694,48.3426,45.0129088346
 02/14  14:00:00,443.94827143,72.8087415534,0.0,0.0,220.879908,145.652643033,413.791615973,335.49265743,24.1713,54.1276585431
 02/14  15:00:00,444.1284049,73.0004820351,0.0,0.0,220.879908,145.652643033,402.137851336,333.288142737,24.1713,44.6784085998
 02/14  16:00:00,436.340631731,73.0747047756,0.0,0.0,220.879908,137.835547516,375.889770065,326.300128286,4.83426,44.7553817792
 02/14  17:00:00,430.256366539,72.0427264461,0.0,0.0,220.879908,133.019064,320.231460888,279.869094939,4.83426,35.5281059489
 02/14  18:00:00,353.439138107,71.9824352651,0.0,0.0,220.879908,53.238744,482.442129071,442.079818034,4.83426,35.5280510371
 02/14  19:00:00,368.570338207,71.9824352651,0.0,0.0,220.879908,53.238744,642.37062917,601.87868947,4.83426,35.6576796999
 02/14  20:00:00,368.896468093,71.9824352651,0.0,0.0,220.879908,53.238744,756.324535248,737.317644675,4.83426,14.1726305729
 02/14  21:00:00,369.375605209,71.9824352651,0.0,0.0,220.879908,53.238744,828.140161864,811.446919879,4.83426,11.8589819854
 02/14  22:00:00,117.454124347,0.0,0.0,0.0,43.513341876,52.539744,13.5126196974,0.0,4.83426,8.67835969742
 02/14  23:00:00,117.535309886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.596830864,0.0,0.0,0.0,43.513341876,52.539744,13.4670861268,0.0,4.83426,8.63282612677
 02/15  01:00:00,117.589890749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.594785665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.58261896,0.0,0.0,0.0,43.513341876,52.539744,13.4530226044,0.0,4.83426,8.61876260435
 02/15  04:00:00,117.571680624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  05:00:00,117.993164517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,117.957684689,0.0,0.0,0.0,43.513341876,52.539744,13.4532117721,0.0,4.83426,8.61895177208
 02/15  07:00:00,192.618652129,71.9824352651,0.0,0.0,43.513341876,53.238744,1539.45842115,1534.60416115,4.83426,0.02
 02/15  08:00:00,352.126109062,71.9824352651,0.0,0.0,220.879908,53.238744,1339.04201684,1316.64827724,4.83426,17.5594796024
 02/15  09:00:00,444.216078751,71.9824352651,0.00149444053628,0.0,220.879908,145.652643033,1032.91214863,961.304528951,36.25695,35.3506696839
 02/15  10:00:00,443.33404073,71.9824352651,0.0023499366164,0.0,220.879908,145.652643033,769.639699351,688.723689715,36.25695,44.6590596361
 02/15  11:00:00,449.161939401,72.0062199715,0.00159606185669,0.0,220.879908,151.653867033,624.140986413,540.021965523,48.3426,35.7764208907
 02/15  12:00:00,450.269493329,72.2185105584,0.0,0.0,220.879908,151.653867033,528.534884339,426.333723757,48.3426,53.8585605827
 02/15  13:00:00,449.522644041,72.427913796,0.0,0.0,220.879908,151.653867033,439.866030191,346.496223938,48.3426,45.0272062525
 02/15  14:00:00,443.773682522,72.6513217711,0.0,0.0,220.879908,145.652643033,377.830854176,299.549781921,24.1713,54.1097722547
 02/15  15:00:00,453.776089962,72.9460331867,8.43087575193,0.0,220.879908,145.652643033,292.66068701,227.498613663,24.1713,40.9907733464
 02/15  16:00:00,442.285786547,73.1271284903,5.27959995572,0.0,220.879908,137.835547516,242.773989931,198.442172486,4.83426,39.4975574443
 02/15  17:00:00,430.248307616,72.0657395233,0.0,0.0,220.879908,133.019064,222.452086367,182.089678546,4.83426,35.5281478209
 02/15  18:00:00,353.394196459,71.9824352651,0.0,0.0,220.879908,53.238744,395.992519402,355.632534509,4.83426,35.5257248936
 02/15  19:00:00,368.382778201,71.9824352651,0.0,0.0,220.879908,53.238744,497.627477351,448.224500018,4.83426,44.5687173331
 02/15  20:00:00,368.871600406,71.9824352651,0.0,0.0,220.879908,53.238744,563.314108711,549.790175499,4.83426,8.68967321196
 02/15  21:00:00,368.900691305,71.9824352651,0.0,0.0,220.879908,53.238744,609.263972441,595.750683666,4.83426,8.67902877518
 02/15  22:00:00,117.839097926,0.0,0.0,0.0,43.513341876,52.539744,13.5128348901,0.0,4.83426,8.67857489008
 02/15  23:00:00,117.622570761,0.0,0.0,0.0,43.513341876,52.539744,13.4776373319,0.0,4.83426,8.64337733185
 02/15  24:00:00,118.653915086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,117.712489266,0.0,0.0,0.0,43.513341876,52.539744,13.452969162,0.0,4.83426,8.61870916197
 02/16  02:00:00,117.732857879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.738087205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,117.744170677,0.0,0.0,0.0,43.513341876,52.539744,13.4531526499,0.0,4.83426,8.61889264992
 02/16  05:00:00,118.185105876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.17741461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  07:00:00,190.939912451,71.9824352651,0.0,0.0,43.513341876,53.238744,613.495974044,608.641714044,4.83426,0.02
 02/16  08:00:00,363.16786446,71.9824352651,10.8857397359,0.0,220.879908,53.238744,453.202544854,422.037516384,4.83426,26.3307684694
 02/16  09:00:00,465.660153299,71.9824352651,20.2072589164,0.0,220.879908,145.652643033,326.868214909,263.15640669,36.25695,27.4548582185
 02/16  10:00:00,475.552521007,71.9824352651,30.0816639768,0.0,220.879908,145.652643033,299.904761754,219.936552972,36.25695,43.7112587818
 02/16  11:00:00,493.523629711,71.982456318,41.7515465675,0.0,220.879908,151.653867033,313.689647839,220.633528162,48.3426,44.7135196772
 02/16  12:00:00,497.257848692,72.0012466626,44.0743851549,0.0,220.879908,151.653867033,267.029032071,173.802722654,48.3426,44.8837094169
 02/16  13:00:00,535.150333353,72.057462228,82.3360618351,0.0,220.879908,151.653867033,249.658953599,147.302554424,48.3426,54.0137991755
 02/16  14:00:00,536.468568437,72.1331702629,89.4092124958,0.0,220.879908,145.652643033,237.448307022,168.180001332,24.1713,45.0970056902
 02/16  15:00:00,539.024926511,72.2598558274,91.7648141701,0.0,220.879908,145.652643033,234.814531911,165.966333007,24.1713,44.6768989039
 02/16  16:00:00,551.821155689,72.3937673755,112.063577012,0.0,220.879908,137.835547516,178.663684542,129.076855694,4.83426,44.7525688474
 02/16  17:00:00,564.830815382,71.9824352651,130.601159498,0.0,220.879908,133.019064,71.5282734982,31.1687484405,4.83426,35.5252650577
 02/16  18:00:00,486.652876717,71.9824352651,129.515204417,0.0,220.879908,53.238744,122.204683903,81.8452294694,4.83426,35.5251944337
 02/16  19:00:00,517.651388623,71.9824352651,145.561264904,0.0,220.879908,53.238744,116.360619295,75.869960653,4.83426,35.6563986417
 02/16  20:00:00,552.627718869,71.9824352651,179.902244523,0.0,220.879908,53.238744,79.1392248776,56.9463636431,4.83426,17.3586012345
 02/16  21:00:00,572.007975019,71.9824352651,199.247923515,0.0,220.879908,53.238744,70.3980389815,56.8852304599,4.83426,8.67854852153
 02/16  22:00:00,118.217252773,0.0,0.0,0.0,43.513341876,52.539744,13.5123657503,0.0,4.83426,8.67810575035
 02/16  23:00:00,117.881198306,0.0,0.0,0.0,43.513341876,52.539744,13.4774869773,0.0,4.83426,8.64322697731
 02/16  24:00:00,118.772007804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.855555937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,117.830048142,0.0,0.0,0.0,43.513341876,52.539744,13.4531505038,0.0,4.83426,8.61889050384
 02/17  03:00:00,117.811398385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.805985764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  05:00:00,120.144590061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.908423148,0.0,0.0,0.0,43.513341876,52.539744,13.4530069803,0.0,4.83426,8.61874698026
 02/17  07:00:00,372.559077905,71.9824352651,177.538682021,0.0,43.513341876,53.238744,346.559857684,341.705597684,4.83426,0.02
 02/17  08:00:00,510.465380708,71.9824352651,156.691520351,0.0,220.879908,53.238744,303.837027997,272.672409888,4.83426,26.3303581095
 02/17  09:00:00,606.324159007,71.9829211015,159.705299205,0.0,220.879908,145.652643033,200.785529848,138.010553532,36.25695,26.5180263153
 02/17  10:00:00,655.976235851,72.0316802209,208.395700132,0.0,220.879908,145.652643033,166.341249902,85.428610545,36.25695,44.6556893575
 02/17  11:00:00,741.357922264,72.2493247089,286.805769789,0.0,220.879908,151.653867033,145.670613193,57.9431544722,48.3426,39.3848587211
 02/17  12:00:00,832.372723452,72.6608878413,375.893990606,0.0,220.879908,151.653867033,105.513533989,6.93738502272,48.3426,50.233548966
 02/17  13:00:00,953.227193334,73.0977930015,496.521473877,0.0,220.879908,151.653867033,93.3620385375,0.0,48.3426,45.0194385375
 02/17  14:00:00,994.422806558,73.5681800952,543.14272621,0.0,220.879908,145.652643033,78.2892240527,0.00529664819834,24.1713,54.1126274045
 02/17  15:00:00,922.920460694,73.7690257913,472.015646529,0.0,220.879908,145.652643033,68.8601858688,0.0131138896755,24.1713,44.6757719791
 02/17  16:00:00,802.215984262,73.9734981191,359.677184999,0.0,220.879908,137.835547516,46.8604927833,2.63979446633,4.83426,39.386438317
 02/17  17:00:00,664.857606543,72.1567522501,229.920083598,0.0,220.879908,133.019064,46.9504783431,6.12412828075,4.83426,35.9920900623
 02/17  18:00:00,488.773711072,71.9867948897,131.834884098,0.0,220.879908,53.238744,71.5241344147,30.6828283739,4.83426,36.0070460408
 02/17  19:00:00,458.520478224,71.9824352651,87.2548116019,0.0,220.879908,53.238744,100.192585639,55.3235736047,4.83426,40.0347520344
 02/17  20:00:00,444.089205131,71.9824352651,73.089778713,0.0,220.879908,53.238744,83.1170656986,69.5941350904,4.83426,8.68867060814
 02/17  21:00:00,428.190479769,71.9824352651,57.2795307721,0.0,220.879908,53.238744,101.274826768,87.7623547952,4.83426,8.67821197243
 02/17  22:00:00,117.819008873,0.0,0.0,0.0,43.513341876,52.539744,13.5131660313,0.0,4.83426,8.67890603131
 02/17  23:00:00,117.860456881,0.0,0.0,0.0,43.513341876,52.539744,13.4774333286,0.0,4.83426,8.64317332864
 02/17  24:00:00,118.778311438,0.0,0.0,0.0,43.513341876,52.539744,13.4670379402,0.0,4.83426,8.63277794024
 02/18  01:00:00,117.872806776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.859196269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.843601748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.845181043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.264455518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,118.225332566,0.0,0.0,0.0,43.513341876,52.539744,13.4462021058,0.0,4.83426,8.61194210581
 02/18  07:00:00,118.273888268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  08:00:00,100.244218199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.274229743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.371648051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.403025553,0.0,0.0,0.0,43.513341876,52.539744,22.2547473229,0.0,4.83426,17.4204873229
 02/18  12:00:00,101.220186429,0.0,0.0,0.0,43.513341876,52.539744,13.4880347016,0.0,4.83426,8.65377470163
 02/18  13:00:00,100.398156455,0.0,0.0,0.0,43.513341876,52.539744,13.4883141769,0.0,4.83426,8.65405417694
 02/18  14:00:00,100.482383033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  15:00:00,100.504728256,0.0,0.0,0.0,43.513341876,52.539744,13.4816275661,0.0,4.83426,8.6473675661
 02/18  16:00:00,100.47220853,0.0,0.0,0.0,43.513341876,52.539744,13.4809919008,0.0,4.83426,8.64673190079
 02/18  17:00:00,100.25388232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,103.1910154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,118.064299781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.471896069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.39104637,0.0,0.0,0.0,43.513341876,52.539744,13.4461093075,0.0,4.83426,8.61184930752
 02/18  22:00:00,118.142408292,0.0,0.0,0.0,43.513341876,52.539744,31.2417226265,0.0,4.83426,26.4074626265
 02/18  23:00:00,117.80885822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.698262125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.781771558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.733760656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.727614264,0.0,0.0,0.0,43.513341876,52.539744,13.4461679411,0.0,4.83426,8.61190794114
 02/19  04:00:00,117.718312486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.128187022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.068700888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.068637353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,100.035640031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  09:00:00,100.116824098,0.0,0.0,0.0,43.513341876,52.539744,13.4530091096,0.0,4.83426,8.61874910962
 02/19  10:00:00,100.256998006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.334038064,0.0,0.0,0.0,43.513341876,52.539744,22.254175979,0.0,4.83426,17.419915979
 02/19  12:00:00,101.204212408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  13:00:00,100.346231717,0.0,0.0,0.0,43.513341876,52.539744,13.4884407755,0.0,4.83426,8.65418077552
 02/19  14:00:00,100.40456481,0.0,0.0,0.0,43.513341876,52.539744,13.488714467,0.0,4.83426,8.65445446704
 02/19  15:00:00,100.407420704,0.0,0.0,0.0,43.513341876,52.539744,13.4814654686,0.0,4.83426,8.64720546855
 02/19  16:00:00,100.367366432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  17:00:00,100.146808087,0.0,0.0,0.0,43.513341876,52.539744,13.4460329379,0.0,4.83426,8.61177293794
 02/19  18:00:00,103.078793803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,117.966302316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.420212569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.381884417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.230524431,0.0,0.0,0.0,43.513341876,52.539744,31.2439631365,0.0,4.83426,26.4097031365
 02/19  23:00:00,117.928554874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.740733886,0.0,0.0,0.0,43.513341876,52.539744,13.4460289124,0.0,4.83426,8.61176891242
 02/20  01:00:00,117.840907045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.810872343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.782715829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  04:00:00,117.761775496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.184827357,0.0,0.0,0.0,43.513341876,52.539744,13.4461524276,0.0,4.83426,8.61189242759
 02/20  06:00:00,118.142463135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,115.190683986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,100.214668091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  09:00:00,100.256697451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,100.342910849,0.0,0.0,0.0,43.513341876,52.539744,13.4530773757,0.0,4.83426,8.61881737566
 02/20  11:00:00,100.411996741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,101.253087214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.437648938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.506184224,0.0,0.0,0.0,43.513341876,52.539744,13.4529192415,0.0,4.83426,8.61865924151
 02/20  15:00:00,100.516850959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.473526699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,100.28381311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,103.244988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,118.093987077,0.0,0.0,0.0,43.513341876,52.539744,13.4461027093,0.0,4.83426,8.61184270926
 02/20  20:00:00,118.4981383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.447694019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.158190476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.792100411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.660046052,0.0,0.0,0.0,43.513341876,52.539744,13.4460208864,0.0,4.83426,8.61176088643
 02/21  01:00:00,117.791068517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,117.777635467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,117.749579573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.72478431,0.0,0.0,0.0,43.513341876,52.539744,13.4529516231,0.0,4.83426,8.61869162312
 02/21  05:00:00,119.814149831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,119.454001904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,189.121022742,71.9824352651,0.0,0.0,43.513341876,53.238744,1299.3061407,1294.4518807,4.83426,0.02
 02/21  08:00:00,350.869224633,71.9824352651,0.0,0.0,220.879908,53.238744,934.343432206,903.179650049,4.83426,26.3295221571
 02/21  09:00:00,443.027930425,71.9824352651,0.00199074999384,0.0,220.879908,145.652643033,580.026937255,508.427138361,36.25695,35.3428488941
 02/21  10:00:00,454.655927671,71.9827290047,11.0107994992,0.0,220.879908,145.652643033,385.287128878,313.303997223,36.25695,35.7261816546
 02/21  11:00:00,485.800910042,72.0334129657,34.6992832583,0.0,220.879908,151.653867033,298.746974379,205.697993564,48.3426,44.7063808148
