Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/21  12:00:00,501.115139557,72.2001156038,48.8036350317,0.0,220.879908,151.653867033,236.440393155,143.222691124,48.3426,44.8751020305
 02/21  13:00:00,528.34678048,72.5750942449,76.2568675913,0.0,220.879908,151.653867033,181.895889758,79.5513455822,48.3426,54.0019441755
 02/21  14:00:00,583.411819254,73.1313687642,136.392751911,0.0,220.879908,145.652643033,85.451674606,16.1858279326,24.1713,45.0945466734
 02/21  15:00:00,619.025068635,73.4435687193,171.608025739,0.0,220.879908,145.652643033,70.5353692887,1.69196444769,24.1713,44.6721048411
 02/21  16:00:00,627.436779966,74.2908233182,186.995157503,0.0,220.879908,137.835547516,56.9554690241,7.36950613545,4.83426,44.7517028887
 02/21  17:00:00,606.201799443,72.5061922804,172.655285866,0.0,220.879908,133.019064,47.8931454893,7.54108348883,4.83426,35.5178020005
 02/21  18:00:00,485.248708585,72.0281730201,129.280205789,0.0,220.879908,53.238744,71.4956657293,31.1450103018,4.83426,35.5163954275
 02/21  19:00:00,407.338208956,71.9896819582,37.974654225,0.0,220.879908,53.238744,169.557301312,129.072924347,4.83426,35.6501169647
 02/21  20:00:00,368.334171547,71.9824352651,0.0,0.0,220.879908,53.238744,342.500514617,320.309066348,4.83426,17.3571882694
 02/21  21:00:00,368.397722931,71.9824352651,0.0,0.0,220.879908,53.238744,472.170340413,458.65766214,4.83426,8.67841827243
 02/21  22:00:00,117.651493561,0.0,0.0,0.0,43.513341876,52.539744,13.5122099197,0.0,4.83426,8.6779499197
 02/21  23:00:00,117.710751316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.6488718,0.0,0.0,0.0,43.513341876,52.539744,13.4668891509,0.0,4.83426,8.63262915091
 02/22  01:00:00,117.668581439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.71402388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  03:00:00,117.742714567,0.0,0.0,0.0,43.513341876,52.539744,13.4528638978,0.0,4.83426,8.61860389781
 02/22  04:00:00,117.731072744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.138631244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,118.064235025,0.0,0.0,0.0,43.513341876,52.539744,13.4530158767,0.0,4.83426,8.61875587674
 02/22  07:00:00,189.123999924,71.9824352651,0.00142126677244,0.0,43.513341876,53.238744,1367.10744334,1362.25318334,4.83426,0.02
 02/22  08:00:00,351.120884221,71.9824352651,0.0,0.0,220.879908,53.238744,964.694357851,942.303308145,4.83426,17.556789706
 02/22  09:00:00,443.10535964,71.9824352651,0.00183734977537,0.0,220.879908,145.652643033,667.026519544,595.42639596,36.25695,35.3431735837
 02/22  10:00:00,443.117092325,72.0394774864,0.00286418593702,0.0,220.879908,145.652643033,455.440789679,382.501461206,36.25695,36.6823784731
 02/22  11:00:00,449.433104431,72.3326998981,0.00170900477033,0.0,220.879908,151.653867033,373.10939856,281.018415658,48.3426,43.7483829012
 02/22  12:00:00,488.93361812,72.4804248107,36.2195652778,0.0,220.879908,151.653867033,301.872319166,208.658452571,48.3426,44.8712665953
 02/22  13:00:00,483.286795083,72.7380935741,29.8766674516,0.0,220.879908,151.653867033,279.718137793,177.363853299,48.3426,54.0116844934
 02/22  14:00:00,486.165499269,73.0597780612,38.5400522833,0.0,220.879908,145.652643033,246.58064081,168.319551059,24.1713,54.0897897503
 02/22  15:00:00,495.368560058,73.1557606075,47.7753971019,0.0,220.879908,145.652643033,236.993784665,177.084376487,24.1713,35.7381081781
 02/22  16:00:00,472.063244576,73.1676031685,32.1697459318,0.0,220.879908,137.835547516,207.695091982,158.119224999,4.83426,44.7416069823
 02/22  17:00:00,458.391299635,72.0300353316,24.806063086,0.0,220.879908,133.019064,90.0661873163,49.7101616854,4.83426,35.5217656309
 02/22  18:00:00,353.228323492,71.9824352651,2.50829227951,0.0,220.879908,53.238744,219.142090824,178.786151467,4.83426,35.521679357
 02/22  19:00:00,368.362901069,71.9824352651,0.0,0.0,220.879908,53.238744,289.249557264,243.679032567,4.83426,40.7362646969
 02/22  20:00:00,368.814593342,71.9824352651,0.0,0.0,220.879908,53.238744,406.454286813,389.220006811,4.83426,12.4000200018
 02/22  21:00:00,368.81711101,71.9824352651,0.0,0.0,220.879908,53.238744,468.839938948,455.328169683,4.83426,8.67750926598
 02/22  22:00:00,117.965177674,0.0,0.0,0.0,43.513341876,52.539744,13.5125796506,0.0,4.83426,8.67831965061
 02/22  23:00:00,117.734266035,0.0,0.0,0.0,43.513341876,52.539744,13.4771273026,0.0,4.83426,8.64286730258
 02/22  24:00:00,118.707000933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  01:00:00,117.799056214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.810811236,0.0,0.0,0.0,43.513341876,52.539744,13.4529605158,0.0,4.83426,8.61870051576
 02/23  03:00:00,117.799438848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.809735146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,118.256291893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.221976532,0.0,0.0,0.0,43.513341876,52.539744,13.4531055396,0.0,4.83426,8.61884553964
 02/23  07:00:00,187.934893881,71.9824352651,0.0,0.0,43.513341876,53.238744,559.028056273,554.173796273,4.83426,0.02
 02/23  08:00:00,361.153413835,71.9824352651,9.22548725746,0.0,220.879908,53.238744,417.749559288,386.587004209,4.83426,26.3282950791
 02/23  09:00:00,491.354143905,72.0227144271,45.578993135,0.0,220.879908,145.652643033,227.817204707,165.049725464,36.25695,26.5105292438
 02/23  10:00:00,578.017973114,72.5404619396,130.61559395,0.0,220.879908,145.652643033,162.670498626,81.7671269557,36.25695,44.6464216703
 02/23  11:00:00,673.354625278,73.7401206566,217.998692554,0.0,220.879908,151.653867033,106.969128004,22.432354362,48.3426,36.1941736424
 02/23  12:00:00,697.23505506,75.164841689,239.651543092,0.0,220.879908,151.653867033,140.247636458,38.488479303,48.3426,53.4165571548
 02/23  13:00:00,667.135105667,77.1497146854,208.575635265,0.0,220.879908,151.653867033,133.26638834,39.9152112596,48.3426,45.0085770805
 02/23  14:00:00,694.70828536,79.1123910279,240.245217318,0.0,220.879908,145.652643033,81.9123780747,3.64695460863,24.1713,54.094123466
 02/23  15:00:00,708.643094689,80.7002024551,252.831517732,0.0,220.879908,145.652643033,65.6717546538,4.29178607368,24.1713,37.2086685801
 02/23  16:00:00,682.409045309,81.6896348402,233.604355167,0.0,220.879908,137.835547516,60.7318530373,12.6324374435,4.83426,43.2651555938
 02/23  17:00:00,596.33905802,76.1671289712,158.719999399,0.0,220.879908,133.019064,61.6958299533,21.3450776921,4.83426,35.5164922613
 02/23  18:00:00,421.20093327,73.2316630563,66.7880582629,0.0,220.879908,53.238744,108.410490588,68.0607605163,4.83426,35.5154700717
 02/23  19:00:00,375.242718498,72.4722132177,5.93707627952,0.0,220.879908,53.238744,199.085029729,149.698124479,4.83426,44.5526452502
 02/23  20:00:00,369.010971088,72.1832322373,0.0,0.0,220.879908,53.238744,325.255928683,311.733611007,4.83426,8.68805767507
 02/23  21:00:00,368.860976342,72.0593336566,0.0,0.0,220.879908,53.238744,413.427419584,399.915713955,4.83426,8.67744562932
 02/23  22:00:00,117.972092476,0.0,0.0,0.0,43.513341876,52.539744,13.512502294,0.0,4.83426,8.67824229401
 02/23  23:00:00,117.760390792,0.0,0.0,0.0,43.513341876,52.539744,13.4776501952,0.0,4.83426,8.64339019517
 02/23  24:00:00,118.736447013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.85106985,0.0,0.0,0.0,43.513341876,52.539744,13.4529396228,0.0,4.83426,8.61867962283
 02/24  02:00:00,117.809363169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.739222705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.717885423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.83448662,0.0,0.0,0.0,43.513341876,52.539744,13.4530772229,0.0,4.83426,8.61881722292
 02/24  06:00:00,119.509102007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,188.691836869,71.9824352651,0.00173909629737,0.0,43.513341876,53.238744,919.157551487,914.303291487,4.83426,0.02
 02/24  08:00:00,350.657557019,71.9824352651,0.0,0.0,220.879908,53.238744,787.473615668,756.312373397,4.83426,26.3269822709
 02/24  09:00:00,443.177798872,72.1030916196,0.00187945262917,0.0,220.879908,145.652643033,573.984513254,511.217607193,36.25695,26.5099560614
 02/24  10:00:00,443.768919144,72.6717511,0.00228830170659,0.0,220.879908,145.652643033,458.389463568,377.48734451,36.25695,44.6451690576
 02/24  11:00:00,450.805684264,73.7072669273,0.00156169111828,0.0,220.879908,151.653867033,383.033062744,289.985845789,48.3426,44.7046169553
 02/24  12:00:00,472.17997146,75.1090218069,17.3925136142,0.0,220.879908,151.653867033,279.533484717,186.320941495,48.3426,44.8699432221
 02/24  13:00:00,529.110391078,77.0690768986,72.4625489635,0.0,220.879908,151.653867033,174.313570469,80.9689740021,48.3426,45.0019964671
 02/24  14:00:00,650.571159062,79.0028465547,197.526991154,0.0,220.879908,145.652643033,84.0765772611,5.81006085487,24.1713,54.0952164062
 02/24  15:00:00,743.979551852,80.6140066017,289.101337932,0.0,220.879908,145.652643033,68.8312210713,0.0,24.1713,44.6599210713
 02/24  16:00:00,796.0855851,81.8600387244,347.711917482,0.0,220.879908,137.835547516,40.6313127157,0.0,4.83426,35.7970527157
 02/24  17:00:00,751.394976744,76.5473382659,313.477898751,0.0,220.879908,133.019064,40.3653990154,0.0109475926163,4.83426,35.5201914228
 02/24  18:00:00,604.003166833,73.6158034948,248.862740625,0.0,220.879908,53.238744,40.3537590444,0.0,4.83426,35.5194990444
 02/24  19:00:00,569.884155204,72.7674330063,197.807332126,0.0,220.879908,53.238744,52.8505907982,3.46199375506,4.83426,44.5543370431
 02/24  20:00:00,526.743898329,72.412885772,155.247825932,0.0,220.879908,53.238744,33.1181176667,19.5950211531,4.83426,8.68883651359
 02/24  21:00:00,501.540864247,72.2136326415,130.365736123,0.0,220.879908,53.238744,54.2078163375,40.6953313561,4.83426,8.67822498139
 02/24  22:00:00,117.823121401,0.0,0.0,0.0,43.513341876,52.539744,13.5126861504,0.0,4.83426,8.67842615037
 02/24  23:00:00,117.819200766,0.0,0.0,0.0,43.513341876,52.539744,13.4770113575,0.0,4.83426,8.64275135753
 02/24  24:00:00,118.72575667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,117.780148884,0.0,0.0,0.0,43.513341876,52.539744,13.4461291624,0.0,4.83426,8.61186916238
 02/25  02:00:00,117.769529234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.74737355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.733210059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.135080227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  06:00:00,118.084217174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,115.111867129,0.0,0.0,0.0,43.513341876,52.539744,13.4460175324,0.0,4.83426,8.61175753237
 02/25  08:00:00,100.095280035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.201055362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.371740549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.420655684,0.0,0.0,0.0,43.513341876,52.539744,22.2529535289,0.0,4.83426,17.4186935289
 02/25  12:00:00,101.282748137,0.0,0.0,0.0,43.513341876,52.539744,13.4883727805,0.0,4.83426,8.65411278054
 02/25  13:00:00,100.476550943,0.0,0.0,0.0,43.513341876,52.539744,13.4877028144,0.0,4.83426,8.65344281436
 02/25  14:00:00,100.577951463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  15:00:00,126.997569988,0.641742299272,25.3263665005,0.0,43.513341876,52.539744,13.4797425764,0.0,4.83426,8.64548257643
 02/25  16:00:00,100.61405621,0.0,0.0,0.0,43.513341876,52.539744,13.4810002699,0.0,4.83426,8.64674026992
 02/25  17:00:00,100.394705111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,100.343059486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,118.138172658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.452216966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.308721711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,118.055182234,0.0,0.0,0.0,43.513341876,52.539744,31.2433085703,0.0,4.83426,26.4090485703
 02/25  23:00:00,117.697544565,0.0,0.0,0.0,43.513341876,52.539744,13.4459893157,0.0,4.83426,8.61172931573
 02/25  24:00:00,118.607905498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.671072513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  02:00:00,117.701557621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.721570094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.715965398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.141429784,0.0,0.0,0.0,43.513341876,52.539744,13.4460763193,0.0,4.83426,8.61181631927
 02/26  06:00:00,118.068871516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,115.084679024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,100.051517708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,100.09612969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,100.199921192,0.0,0.0,0.0,43.513341876,52.539744,13.4529890934,0.0,4.83426,8.61872909345
 02/26  11:00:00,100.251283566,0.0,0.0,0.0,43.513341876,52.539744,13.5532403878,0.0,4.83426,8.71898038776
 02/26  12:00:00,101.075815318,0.0,0.0,0.0,43.513341876,52.539744,13.4880083323,0.0,4.83426,8.65374833234
 02/26  13:00:00,100.201126608,0.0,0.0,0.0,43.513341876,52.539744,13.4882284144,0.0,4.83426,8.65396841438
 02/26  14:00:00,100.255409669,0.0,0.0,0.0,43.513341876,52.539744,13.4875526499,0.0,4.83426,8.65329264989
 02/26  15:00:00,100.287102527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  16:00:00,100.267207165,0.0,0.0,0.0,43.513341876,52.539744,13.4809741349,0.0,4.83426,8.6467141349
 02/26  17:00:00,100.047796888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,100.016940674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,117.926341087,0.0,0.0,0.0,43.513341876,52.539744,13.4460196747,0.0,4.83426,8.61175967472
 02/26  20:00:00,118.345104349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.272126674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,118.042844269,0.0,0.0,0.0,43.513341876,52.539744,31.2348718991,0.0,4.83426,26.4006118991
 02/26  23:00:00,117.704163185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.593633718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.714355762,0.0,0.0,0.0,43.513341876,52.539744,13.4529382447,0.0,4.83426,8.61867824467
 02/27  02:00:00,117.726755062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.734789698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.740882613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  05:00:00,118.196937272,0.0,0.0,0.0,43.513341876,52.539744,13.4530558638,0.0,4.83426,8.61879586378
 02/27  06:00:00,118.185783642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,262.082803928,71.9824352651,71.4859620242,0.0,43.513341876,53.238744,608.262543285,603.408283285,4.83426,0.02
 02/27  08:00:00,380.440754209,71.9824352651,27.2700777858,0.0,220.879908,53.238744,455.575202794,424.417319427,4.83426,26.323623367
 02/27  09:00:00,476.223215596,71.9824352651,30.7499750461,0.0,220.879908,145.652643033,298.101508968,235.339094627,36.25695,26.5054643403
 02/27  10:00:00,543.331943783,71.9824352651,97.124138522,0.0,220.879908,145.652643033,214.138030786,133.241759329,36.25695,44.639321457
 02/27  11:00:00,689.388679759,71.9824352651,235.843305916,0.0,220.879908,151.653867033,138.364777227,45.3242938783,48.3426,44.6978833491
 02/27  12:00:00,732.870222457,71.9824352651,278.007519017,0.0,220.879908,151.653867033,99.9705476483,6.76201645989,48.3426,44.8659311884
 02/27  13:00:00,705.745628372,71.9908837394,251.771738746,0.0,220.879908,151.653867033,97.3655453829,4.0302705647,48.3426,44.9926748182
 02/27  14:00:00,685.457477964,72.0483045522,237.386550353,0.0,220.879908,145.652643033,84.1619018727,5.9059365911,24.1713,54.0846652816
 02/27  15:00:00,688.846634978,72.2075023396,240.570518631,0.0,220.879908,145.652643033,74.5652774992,5.73748941706,24.1713,44.6564880822
 02/27  16:00:00,672.737588161,72.4377890012,232.184846343,0.0,220.879908,137.835547516,66.618085448,25.99481079,4.83426,35.789014658
 02/27  17:00:00,637.06740618,71.9824352651,202.339244297,0.0,220.879908,133.019064,56.7228686909,16.3762622921,4.83426,35.5123463988
 02/27  18:00:00,546.69031866,71.9824352651,192.096415095,0.0,220.879908,53.238744,77.1228317272,36.7787896698,4.83426,35.5097820574
 02/27  19:00:00,563.739641029,71.9824352651,191.367610421,0.0,220.879908,53.238744,94.4560326742,45.0762983646,4.83426,44.5454743095
 02/27  20:00:00,575.314792234,71.9824352651,202.47569361,0.0,220.879908,53.238744,72.2167480045,58.6949876591,4.83426,8.68750034539
 02/27  21:00:00,577.788165137,71.9824352651,205.023767531,0.0,220.879908,53.238744,77.8273235084,64.3148753819,4.83426,8.67818812652
 02/27  22:00:00,118.273067511,0.0,0.0,0.0,43.513341876,52.539744,13.5119248818,0.0,4.83426,8.67766488181
 02/27  23:00:00,117.984864964,0.0,0.0,0.0,43.513341876,52.539744,13.4772044065,0.0,4.83426,8.6429444065
 02/27  24:00:00,118.9070486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,118.017019087,0.0,0.0,0.0,43.513341876,52.539744,13.4528968701,0.0,4.83426,8.61863687013
 02/28  02:00:00,117.993869067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.9740599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.970658125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,120.364564714,0.0,0.0,0.0,43.513341876,52.539744,13.4530038304,0.0,4.83426,8.61874383041
 02/28  06:00:00,119.917240193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,306.977602036,71.9824352651,118.332239718,0.0,43.513341876,53.238744,409.473713145,404.619453145,4.83426,0.02
 02/28  08:00:00,439.194336504,71.9824352651,85.7123898723,0.0,220.879908,53.238744,350.683628257,319.523438156,4.83426,26.3259301007
 02/28  09:00:00,625.11605733,71.9824352651,178.141567769,0.0,220.879908,145.652643033,175.506515774,112.744513359,36.25695,26.5050524147
 02/28  10:00:00,791.524780242,72.0496945058,342.904682053,0.0,220.879908,145.652643033,97.324869581,16.4311701538,36.25695,44.6367494272
 02/28  11:00:00,967.786281015,72.3772866143,511.683222997,0.0,220.879908,151.653867033,93.0343677384,0.0,48.3426,44.6917677384
 02/28  12:00:00,1010.81965166,72.8683455959,553.111395308,0.0,220.879908,151.653867033,93.2036386584,0.0,48.3426,44.8610386584
 02/28  13:00:00,1006.13720908,73.2999103403,549.009892178,0.0,220.879908,151.653867033,93.3372461338,0.0,48.3426,44.9946461338
 02/28  14:00:00,967.246024304,73.7021691948,516.169664004,0.0,220.879908,145.652643033,78.2692612199,0.0230352958591,24.1713,54.074925924
 02/28  15:00:00,935.193182788,74.4024651739,483.696568989,0.0,220.879908,145.652643033,59.896500166,0.0,24.1713,35.725200166
 02/28  16:00:00,985.32511708,75.9003423314,539.998708508,0.0,220.879908,137.835547516,49.5675656996,0.0,4.83426,44.7333056996
 02/28  17:00:00,908.674101598,73.2776343296,471.463527048,0.0,220.879908,133.019064,41.8710811011,1.52882924733,4.83426,35.5079918538
 02/28  18:00:00,627.209495121,72.1629564114,272.04700381,0.0,220.879908,53.238744,65.1253993292,24.7804953339,4.83426,35.5106439953
 02/28  19:00:00,529.271901899,72.0667367077,156.956003028,0.0,220.879908,53.238744,109.638488995,61.0017439741,4.83426,43.8024850213
 02/28  20:00:00,503.952357229,72.021959471,131.872118241,0.0,220.879908,53.238744,88.5998207468,74.3603983309,4.83426,9.40516241591
 02/28  21:00:00,484.18882354,71.9944087169,112.375950766,0.0,220.879908,53.238744,99.1750772575,85.6648093218,4.83426,8.67600793571
 02/28  22:00:00,117.832868229,0.0,0.0,0.0,43.513341876,52.539744,13.5119318436,0.0,4.83426,8.67767184361
 02/28  23:00:00,117.84239229,0.0,0.0,0.0,43.513341876,52.539744,13.4774001134,0.0,4.83426,8.64314011336
 02/28  24:00:00,118.728290809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  01:00:00,117.782165835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.737529656,0.0,0.0,0.0,43.513341876,52.539744,13.4529537272,0.0,4.83426,8.61869372718
 03/01  03:00:00,117.695350305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.652824904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.058150875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,118.022882403,0.0,0.0,0.0,43.513341876,52.539744,13.4527331982,0.0,4.83426,8.6184731982
 03/01  07:00:00,186.505287825,71.9824352651,0.0020371906106,0.0,43.513341876,53.238744,1631.60438576,1626.75012576,4.83426,0.02
 03/01  08:00:00,351.076012515,71.9824352651,0.00105194350988,0.0,220.879908,53.238744,879.753793376,848.596762855,4.83426,26.3227705211
 03/01  09:00:00,491.110695403,72.0186015349,45.9452933036,0.0,220.879908,145.652643033,301.85293664,239.088660473,36.25695,26.5073261664
 03/01  10:00:00,588.139193075,72.4752893819,140.847995342,0.0,220.879908,145.652643033,97.4672237275,16.5804310528,36.25695,44.6298426747
 03/01  11:00:00,687.951305354,73.7479632516,233.113955293,0.0,220.879908,151.653867033,84.0978745875,0.0,48.3426,35.7552745875
 03/01  12:00:00,730.920765575,75.1786722373,273.837335201,0.0,220.879908,151.653867033,93.1980501847,0.0,48.3426,44.8554501847
 03/01  13:00:00,762.730228965,76.1841107386,305.066080856,0.0,220.879908,151.653867033,102.33300652,0.0,48.3426,53.9904065198
 03/01  14:00:00,817.300975776,78.3324480145,363.131047451,0.0,220.879908,145.652643033,78.2425075956,0.00501448143943,24.1713,54.0661931142
 03/01  15:00:00,863.188769947,79.9009246292,407.296614425,0.0,220.879908,145.652643033,59.8987324719,0.0,24.1713,35.7274324719
 03/01  16:00:00,867.242171123,80.8618198644,418.288860149,0.0,220.879908,137.835547516,49.5671317775,0.00378656024801,4.83426,44.7290852173
 03/01  17:00:00,742.97253727,75.537896001,304.845385211,0.0,220.879908,133.019064,41.0504497942,0.70988881869,4.83426,35.5063009755
 03/01  18:00:00,561.343084781,72.9502096918,205.947606675,0.0,220.879908,53.238744,50.8100454712,10.4678999101,4.83426,35.5078855611
 03/01  19:00:00,534.398779052,72.4055126496,161.74395317,0.0,220.879908,53.238744,66.3811584393,25.9122768185,4.83426,35.6346216208
 03/01  20:00:00,509.845262979,72.2107351385,137.128624769,0.0,220.879908,53.238744,53.6226645211,31.4325149965,4.83426,17.3558895245
 03/01  21:00:00,468.338407133,72.1030407121,96.2212644507,0.0,220.879908,53.238744,79.6981642186,66.1861362264,4.83426,8.6777679922
 03/01  22:00:00,118.26005715,0.0,0.0,0.0,43.513341876,52.539744,13.5115011925,0.0,4.83426,8.67724119249
 03/01  23:00:00,118.018336238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.91764982,0.0,0.0,0.0,43.513341876,52.539744,13.4665382643,0.0,4.83426,8.63227826427
 03/02  01:00:00,118.040930516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,118.029286259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,118.010830957,0.0,0.0,0.0,43.513341876,52.539744,13.4528987785,0.0,4.83426,8.61863877848
 03/02  04:00:00,117.987761507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.420833981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.368724659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  07:00:00,254.455833772,71.9824352651,66.8613225588,0.0,43.513341876,53.238744,363.482120111,350.029125205,4.83426,8.61873490599
 03/02  08:00:00,419.680751802,71.9824352651,66.3637797787,0.0,220.879908,53.238744,304.989296982,282.602733088,4.83426,17.5523038943
 03/02  09:00:00,585.861155863,72.7121874053,138.325086776,0.0,220.879908,145.652643033,135.635698912,64.0467591361,36.25695,35.3319897759
 03/02  10:00:00,690.273553059,74.4917220824,240.230701936,0.0,220.879908,145.652643033,71.9623519471,0.0,36.25695,35.7054019471
 03/02  11:00:00,778.044370188,76.7277927101,319.996105889,0.0,220.879908,151.653867033,93.0295309213,0.0,48.3426,44.6869309213
 03/02  12:00:00,923.11030367,79.4850165428,460.727293179,0.0,220.879908,151.653867033,93.1954790536,0.0,48.3426,44.8528790536
 03/02  13:00:00,1050.77719272,81.6449529412,586.306606018,0.0,220.879908,151.653867033,102.317822802,0.0,48.3426,53.9752228024
 03/02  14:00:00,1047.49546897,82.7030867225,587.446980359,0.0,220.879908,145.652643033,69.2481937988,0.00963835242274,24.1713,45.0672554463
 03/02  15:00:00,1046.62769741,85.840642866,582.510603657,0.0,220.879908,145.652643033,68.8213746148,0.0,24.1713,44.6500746148
 03/02  16:00:00,1051.6003757,87.6054067122,595.132333539,0.0,220.879908,137.835547516,49.5589245238,0.0,4.83426,44.7246645238
 03/02  17:00:00,1062.61139066,80.5196747185,619.609097784,0.0,220.879908,133.019064,40.3489200454,0.0102724552206,4.83426,35.5043875902
 03/02  18:00:00,779.100612519,75.4091684754,420.245478665,0.0,220.879908,53.238744,40.3876113464,0.0449045364341,4.83426,35.50844681
 03/02  19:00:00,518.352033841,73.5953144704,145.107482977,0.0,220.879908,53.238744,68.167060582,27.6982576592,4.83426,35.6345429228
 03/02  20:00:00,412.621467257,72.7755510487,41.2493899417,0.0,220.879908,53.238744,101.732898089,88.2109105197,4.83426,8.68772756878
 03/02  21:00:00,369.148877027,72.3246750701,0.0,0.0,220.879908,53.238744,224.839013658,211.327421391,4.83426,8.67733226739
 03/02  22:00:00,118.003860061,0.0,0.0,0.0,43.513341876,52.539744,13.5121002267,0.0,4.83426,8.67784022674
 03/02  23:00:00,117.741324254,0.0,0.0,0.0,43.513341876,52.539744,13.4768638825,0.0,4.83426,8.64260388252
 03/02  24:00:00,118.721476338,0.0,0.0,0.0,43.513341876,52.539744,13.4665228813,0.0,4.83426,8.63226288132
 03/03  01:00:00,117.740205921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.763061251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.782857719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.76239163,0.0,0.0,0.0,43.513341876,52.539744,13.4529384455,0.0,4.83426,8.6186784455
 03/03  05:00:00,119.851928707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.510844895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,186.157895587,71.9824352651,0.00220526354494,0.0,43.513341876,53.238744,1103.80946461,1098.95520461,4.83426,0.02
 03/03  08:00:00,350.917440008,71.9824352651,0.0,0.0,220.879908,53.238744,893.635103722,862.479611234,4.83426,26.3212324884
 03/03  09:00:00,443.201433303,72.1176603318,0.00170275664778,0.0,220.879908,145.652643033,574.06751361,511.308981843,36.25695,26.5015817669
 03/03  10:00:00,443.734622135,72.6610248775,0.00215898127278,0.0,220.879908,145.652643033,405.815234322,324.924231625,36.25695,44.6340526971
 03/03  11:00:00,450.631859312,73.550276532,0.00144296789539,0.0,220.879908,151.653867033,348.064431262,255.036755879,48.3426,44.6850753828
 03/03  12:00:00,486.009768867,74.7989749229,31.0852592364,0.0,220.879908,151.653867033,248.079984801,154.884705336,48.3426,44.8526794643
 03/03  13:00:00,505.307931804,75.4968017953,50.5018879742,0.0,220.879908,151.653867033,230.334377539,137.009459607,48.3426,44.9823179323
 03/03  14:00:00,470.151786282,75.8882936613,21.7605535473,0.0,220.879908,145.652643033,283.699008761,205.459618863,24.1713,54.0680898976
 03/03  15:00:00,462.333461734,77.3631122223,12.2065606013,0.0,220.879908,145.652643033,291.52824164,222.710948319,24.1713,44.645993321
 03/03  16:00:00,452.985842383,78.1998135629,9.53427668167,0.0,220.879908,137.835547516,211.759489643,171.145822156,4.83426,35.7794074875
 03/03  17:00:00,432.562936724,74.3480916349,0.0,0.0,220.879908,133.019064,112.889342369,72.5517116188,4.83426,35.5033707499
 03/03  18:00:00,350.890218752,72.4691716296,0.0,0.0,220.879908,53.238744,177.960507825,137.627114634,4.83426,35.4991331914
 03/03  19:00:00,368.53057121,72.1641508932,0.0,0.0,220.879908,53.238744,313.558860245,264.189850649,4.83426,44.5347495962
 03/03  20:00:00,368.514088656,72.0437670337,0.0,0.0,220.879908,53.238744,492.709929392,479.188091164,4.83426,8.68757822797
 03/03  21:00:00,368.825888149,71.9949279435,0.0,0.0,220.879908,53.238744,707.782231557,694.271118814,4.83426,8.67685274327
 03/03  22:00:00,117.516399233,0.0,0.0,0.0,43.513341876,52.539744,13.5118426377,0.0,4.83426,8.67758263774
 03/03  23:00:00,117.596016751,0.0,0.0,0.0,43.513341876,52.539744,13.4767063896,0.0,4.83426,8.64244638965
 03/03  24:00:00,118.656406747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,117.666492683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.660385061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.678267791,0.0,0.0,0.0,43.513341876,52.539744,13.4459371826,0.0,4.83426,8.61167718263
 03/04  04:00:00,117.703274469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.148240023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.137500805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,112.226367297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,100.215008749,0.0,0.0,0.0,43.513341876,52.539744,13.4459784703,0.0,4.83426,8.61171847026
 03/04  09:00:00,100.23842492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.286513316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.289786409,0.0,0.0,0.0,43.513341876,52.539744,22.249877592,0.0,4.83426,17.415617592
 03/04  12:00:00,101.098232713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  13:00:00,100.226987374,0.0,0.0,0.0,43.513341876,52.539744,13.4872440458,0.0,4.83426,8.6529840458
 03/04  14:00:00,100.294959409,0.0,0.0,0.0,43.513341876,52.539744,13.4802258464,0.0,4.83426,8.6459658464
 03/04  15:00:00,100.275569355,0.0,0.0,0.0,43.513341876,52.539744,13.4802609421,0.0,4.83426,8.64600094211
 03/04  16:00:00,100.200350768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,99.9620090377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,99.93057625,0.0,0.0,0.0,43.513341876,52.539744,13.4459317379,0.0,4.83426,8.61167173793
 03/04  19:00:00,117.84520095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.270228784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.239335325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.021119865,0.0,0.0,0.0,43.513341876,52.539744,31.2284602054,0.0,4.83426,26.3942002054
 03/04  23:00:00,117.674229221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.567144926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,117.644510588,0.0,0.0,0.0,43.513341876,52.539744,13.4459458493,0.0,4.83426,8.61168584926
 03/05  02:00:00,117.640662838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.624147332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.598020934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.013000665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,117.981421867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,112.029786538,0.0,0.0,0.0,43.513341876,52.539744,13.4459784815,0.0,4.83426,8.61171848149
 03/05  08:00:00,99.9864578842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.08210292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  10:00:00,100.228259057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.306196173,0.0,0.0,0.0,43.513341876,52.539744,22.2506025216,0.0,4.83426,17.4163425216
 03/05  12:00:00,101.176768402,0.0,0.0,0.0,43.513341876,52.539744,13.4869927258,0.0,4.83426,8.65273272581
 03/05  13:00:00,100.358766941,0.0,0.0,0.0,43.513341876,52.539744,13.4871424533,0.0,4.83426,8.65288245331
 03/05  14:00:00,100.426750414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,100.435615138,0.0,0.0,0.0,43.513341876,52.539744,13.4802398939,0.0,4.83426,8.64597989392
 03/05  16:00:00,100.391394257,0.0,0.0,0.0,43.513341876,52.539744,13.4802652242,0.0,4.83426,8.64600522419
 03/05  17:00:00,100.157787859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,100.102972289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.979449163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.393993969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.345371984,0.0,0.0,0.0,43.513341876,52.539744,13.4459986779,0.0,4.83426,8.61173867788
 03/05  22:00:00,118.110852632,0.0,0.0,0.0,43.513341876,52.539744,22.4372590198,0.0,4.83426,17.6029990198
 03/05  23:00:00,117.753311081,0.0,0.0,0.0,43.513341876,52.539744,13.445899484,0.0,4.83426,8.61163948404
 03/05  24:00:00,118.649327352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,117.747105112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.720315024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.705242971,0.0,0.0,0.0,43.513341876,52.539744,13.452759288,0.0,4.83426,8.61849928795
 03/06  04:00:00,117.6933279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  05:00:00,118.119277162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.089275465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,185.038757684,71.9824352651,0.0,0.0,43.513341876,53.238744,817.913531158,804.460649691,4.83426,8.61862146702
 03/06  08:00:00,350.612030255,71.9824352651,0.0,0.0,220.879908,53.238744,562.970312735,540.58345994,4.83426,17.5525927949
 03/06  09:00:00,479.177860139,71.9824352651,32.5808660681,0.0,220.879908,145.652643033,268.804426084,197.222255508,36.25695,35.3252205757
 03/06  10:00:00,571.776804779,72.1636256481,123.762650301,0.0,220.879908,145.652643033,109.196996857,37.2368333945,36.25695,35.7032134627
 03/06  11:00:00,665.338488609,73.0811459519,211.361056061,0.0,220.879908,151.653867033,93.0200850391,0.0,48.3426,44.6774850391
 03/06  12:00:00,797.40876466,74.4203590004,341.394070021,0.0,220.879908,151.653867033,93.1861622768,0.0,48.3426,44.8435622768
 03/06  13:00:00,845.618359484,75.8774125341,388.490658444,0.0,220.879908,151.653867033,95.1173308806,0.0,48.3426,46.7747308806
 03/06  14:00:00,770.788150266,77.4649643033,316.378176439,0.0,220.879908,145.652643033,76.4541184181,0.0201227662731,24.1713,52.2626956518
 03/06  15:00:00,747.691391542,78.7200456095,292.414946962,0.0,220.879908,145.652643033,68.8218076336,0.0130058858362,24.1713,44.6375017478
 03/06  16:00:00,707.226830055,79.5124441676,259.366744144,0.0,220.879908,137.835547516,46.2768339533,5.66584947229,4.83426,35.776724481
 03/06  17:00:00,633.887803501,75.304326886,197.226751985,0.0,220.879908,133.019064,50.5940414859,10.2583285329,4.83426,35.501452953
 03/06  18:00:00,507.42888899,72.9826040223,151.203267111,0.0,220.879908,53.238744,67.3008998341,26.9664359789,4.83426,35.5002038552
 03/06  19:00:00,402.727322371,72.3812618405,35.1191023232,0.0,220.879908,53.238744,159.944437265,110.57721339,4.83426,44.5329638751
 03/06  20:00:00,368.953600614,72.1258946848,0.0,0.0,220.879908,53.238744,313.729873294,300.207897949,4.83426,8.68771534547
 03/06  21:00:00,368.899346308,72.0403156568,0.0,0.0,220.879908,53.238744,458.450457601,444.93920341,4.83426,8.67699419135
 03/06  22:00:00,117.924013002,0.0,0.0,0.0,43.513341876,52.539744,13.51067987,0.0,4.83426,8.67641986998
 03/06  23:00:00,117.695070736,0.0,0.0,0.0,43.513341876,52.539744,13.4769455023,0.0,4.83426,8.64268550233
 03/06  24:00:00,118.689289181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.721702962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.708788978,0.0,0.0,0.0,43.513341876,52.539744,13.4527332751,0.0,4.83426,8.61847327513
 03/07  03:00:00,117.701683672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.682033655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.786867438,0.0,0.0,0.0,43.513341876,52.539744,13.4527755454,0.0,4.83426,8.61851554545
 03/07  06:00:00,119.453302147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,186.745533627,71.9824352651,0.00181432524671,0.0,43.513341876,53.238744,1362.75355559,1357.89929559,4.83426,0.02
 03/07  08:00:00,350.848387557,71.9824352651,0.00113120100732,0.0,220.879908,53.238744,793.258427399,762.107558941,4.83426,26.316608458
 03/07  09:00:00,472.222403669,72.0431146129,27.0435118197,0.0,220.879908,145.652643033,307.221090495,244.463595759,36.25695,26.5005447359
 03/07  10:00:00,536.922045371,72.5045517497,89.9796455712,0.0,220.879908,145.652643033,164.787152828,83.9171889422,36.25695,44.613013886
 03/07  11:00:00,598.689153506,73.5603419118,144.701010949,0.0,220.879908,151.653867033,107.555062746,23.4671967845,48.3426,35.745265962
 03/07  12:00:00,662.512603502,75.1207561789,205.886062762,0.0,220.879908,151.653867033,93.5412220625,0.36156931433,48.3426,44.8370527481
 03/07  13:00:00,727.725559336,77.2248601848,269.619691709,0.0,220.879908,151.653867033,102.302586193,0.0,48.3426,53.9599861935
 03/07  14:00:00,745.092450504,78.9466351865,291.159548567,0.0,220.879908,145.652643033,69.2456974531,0.0259923077953,24.1713,45.0484051453
 03/07  15:00:00,770.505714015,80.5217014865,314.761073757,0.0,220.879908,145.652643033,68.8086832557,0.0,24.1713,44.6373832557
 03/07  16:00:00,813.119113098,81.7967374235,363.606347177,0.0,220.879908,137.835547516,49.5445316445,0.0,4.83426,44.7102716445
 03/07  17:00:00,740.410986913,76.3495833589,301.647162536,0.0,220.879908,133.019064,42.4333079544,2.10524252314,4.83426,35.4938054312
 03/07  18:00:00,568.808711163,73.477250499,212.984442131,0.0,220.879908,53.238744,51.4457758063,11.1183067184,4.83426,35.4932090879
 03/07  19:00:00,532.764304546,72.72729561,162.865676183,0.0,220.879908,53.238744,64.7484024784,24.2885241449,4.83426,35.6256183335
 03/07  20:00:00,494.70518996,72.3721760488,122.531402602,0.0,220.879908,53.238744,55.3494849149,41.8274566409,4.83426,8.68776827394
 03/07  21:00:00,457.629085775,72.1844659541,85.8692634859,0.0,220.879908,53.238744,87.4086776163,73.8972008756,4.83426,8.67721674071
 03/07  22:00:00,117.883075968,0.0,0.0,0.0,43.513341876,52.539744,13.5115745007,0.0,4.83426,8.67731450071
 03/07  23:00:00,117.977360492,0.0,0.0,0.0,43.513341876,52.539744,13.476341999,0.0,4.83426,8.64208199903
 03/07  24:00:00,118.911744158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.983879854,0.0,0.0,0.0,43.513341876,52.539744,13.4527145526,0.0,4.83426,8.61845455259
 03/08  02:00:00,117.950224586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,117.926478536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.907972141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.358429817,0.0,0.0,0.0,43.513341876,52.539744,13.4527454305,0.0,4.83426,8.61848543051
 03/08  06:00:00,118.300993875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,181.899427401,71.9824352651,0.0025477092739,0.0,43.513341876,53.238744,450.390261684,445.536001684,4.83426,0.02
 03/08  08:00:00,387.802815816,71.9824352651,35.3329539814,0.0,220.879908,53.238744,339.861059036,308.710589379,4.83426,26.3162096568
 03/08  09:00:00,553.637688463,72.6647354725,106.668481705,0.0,220.879908,145.652643033,109.259934013,46.5041200665,36.25695,26.4988639463
 03/08  10:00:00,718.855179472,74.4673275169,269.056346555,0.0,220.879908,145.652643033,80.8723948731,0.0,36.25695,44.6154448731
 03/08  11:00:00,912.585890629,76.986416075,453.767000976,0.0,220.879908,151.653867033,84.0829553347,0.0,48.3426,35.7403553347
 03/08  12:00:00,1081.42440013,80.0456341335,618.22918694,0.0,220.879908,151.653867033,102.141109635,0.0,48.3426,53.7985096347
 03/08  13:00:00,1106.34970907,83.0495041717,640.621094193,0.0,220.879908,151.653867033,93.313587779,0.0,48.3426,44.970987779
 03/08  14:00:00,1121.70172843,85.9754784829,658.345043715,0.0,220.879908,145.652643033,75.8137322469,0.008927683302,24.1713,51.6335045636
 03/08  15:00:00,1135.07007592,88.8346532228,668.409805707,0.0,220.879908,145.652643033,62.261145001,0.0,24.1713,38.089845001
 03/08  16:00:00,1082.17694782,89.8138409428,622.654593792,0.0,220.879908,137.835547516,49.5436909151,0.0,4.83426,44.7094309151
 03/08  17:00:00,1063.21563883,81.8507847071,617.553040786,0.0,220.879908,133.019064,40.3401145081,0.0115631418885,4.83426,35.4942913662
 03/08  18:00:00,865.588220028,76.0292161023,506.190105429,0.0,220.879908,53.238744,40.3267812281,0.0,4.83426,35.4925212281
 03/08  19:00:00,742.454387148,74.2526156406,370.126789419,0.0,220.879908,53.238744,40.4563713518,0.0,4.83426,35.6221113518
 03/08  20:00:00,657.150062385,73.3819153275,282.55733309,0.0,220.879908,53.238744,14.0774359932,0.556112558129,4.83426,8.68706343506
 03/08  21:00:00,554.606713048,72.8113154408,181.147415689,0.0,220.879908,53.238744,47.9351693707,34.4242056319,4.83426,8.67670373885
 03/08  22:00:00,118.279933505,0.0,0.0,0.0,43.513341876,52.539744,13.5114054057,0.0,4.83426,8.67714540568
 03/08  23:00:00,118.015108032,0.0,0.0,0.0,43.513341876,52.539744,13.4764353795,0.0,4.83426,8.64217537952
 03/08  24:00:00,118.944428109,0.0,0.0,0.0,43.513341876,52.539744,13.4661300262,0.0,4.83426,8.63187002616
 03/09  01:00:00,118.03266766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.97563435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.960183912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.948485892,0.0,0.0,0.0,43.513341876,52.539744,13.4526103592,0.0,4.83426,8.61835035916
 03/09  05:00:00,118.40820929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.389192915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,226.633023804,71.9824352651,43.2355448299,0.0,43.513341876,53.238744,377.084727395,372.230467395,4.83426,0.02
 03/09  08:00:00,406.156111219,71.9824352651,53.0339471795,0.0,220.879908,53.238744,260.146756993,228.997969589,4.83426,26.3145274044
 03/09  09:00:00,663.741180561,73.3835522805,215.139556501,0.0,220.879908,145.652643033,70.0811176355,7.32732161308,36.25695,26.4968460225
 03/09  10:00:00,883.802750588,75.7189205174,431.674170321,0.0,220.879908,145.652643033,80.8694021933,0.0,36.25695,44.6124521933
 03/09  11:00:00,1021.78999135,78.4536772184,560.361052578,0.0,220.879908,151.653867033,93.0102041244,0.0,48.3426,44.6676041244
 03/09  12:00:00,1033.6182647,81.3035552699,568.300252344,0.0,220.879908,151.653867033,93.1742282745,0.0,48.3426,44.8316282745
 03/09  13:00:00,1040.29028997,83.8412486388,572.863054185,0.0,220.879908,151.653867033,93.3066543316,0.0,48.3426,44.9640543316
 03/09  14:00:00,1008.38503282,85.6525622397,545.047206443,0.0,220.879908,145.652643033,78.2155125488,0.010479453688,24.1713,54.0337330951
 03/09  15:00:00,991.351580061,87.1371864197,526.436483209,0.0,220.879908,145.652643033,59.8802511757,0.0,24.1713,35.7089511757
 03/09  16:00:00,991.453610116,87.8231606589,533.835717908,0.0,220.879908,137.835547516,49.5435012103,0.00601733983654,4.83426,44.7032238704
 03/09  17:00:00,1002.34029555,79.8155656219,558.637012628,0.0,220.879908,133.019064,40.3355793608,0.0126962358702,4.83426,35.4886231249
 03/09  18:00:00,821.548744967,75.0002179649,463.004843728,0.0,220.879908,53.238744,40.5315040565,0.205457466175,4.83426,35.4917865903
 03/09  19:00:00,688.72415126,73.6701426944,317.078122875,0.0,220.879908,53.238744,49.4086510575,8.95385012719,4.83426,35.6205409303
 03/09  20:00:00,611.754053188,73.028505862,237.587795359,0.0,220.879908,53.238744,36.4201804018,22.8988207578,4.83426,8.68709964402
 03/09  21:00:00,595.312443147,72.6327417972,221.590884968,0.0,220.879908,53.238744,49.5522121782,36.0412052541,4.83426,8.67674692416
 03/09  22:00:00,118.333751231,0.0,0.0,0.0,43.513341876,52.539744,13.5114344151,0.0,4.83426,8.67717441505
 03/09  23:00:00,118.037913945,0.0,0.0,0.0,43.513341876,52.539744,13.4765157838,0.0,4.83426,8.64225578375
 03/09  24:00:00,118.939071164,0.0,0.0,0.0,43.513341876,52.539744,13.4662170884,0.0,4.83426,8.63195708842
 03/10  01:00:00,118.048887353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,118.040745938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.998640627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.966233359,0.0,0.0,0.0,43.513341876,52.539744,13.4527093786,0.0,4.83426,8.61844937864
 03/10  05:00:00,120.259817173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.905230982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,293.634980524,71.9824352651,108.042512759,0.0,43.513341876,53.238744,303.515221347,298.660961347,4.83426,0.02
 03/10  08:00:00,502.287194939,71.9824352651,148.124371796,0.0,220.879908,53.238744,210.86723904,179.719226379,4.83426,26.3137526613
 03/10  09:00:00,839.601815193,73.643410301,389.619478838,0.0,220.879908,145.652643033,66.9602243722,4.20787969498,36.25695,26.4953946772
 03/10  10:00:00,1018.84371829,76.3393401261,564.553539856,0.0,220.879908,145.652643033,80.8726110532,0.0,36.25695,44.6156610532
 03/10  11:00:00,1062.54425287,79.7193871428,598.231996224,0.0,220.879908,151.653867033,93.0067232938,0.0,48.3426,44.6641232938
 03/10  12:00:00,1062.15672565,82.8462957787,593.613325663,0.0,220.879908,151.653867033,93.1700691709,0.0,48.3426,44.8274691709
 03/10  13:00:00,1041.85859512,85.2887903433,571.938936972,0.0,220.879908,151.653867033,93.3028536669,0.0,48.3426,44.9602536669
 03/10  14:00:00,1020.90022291,87.2293804957,555.024812438,0.0,220.879908,145.652643033,78.2090470054,0.0100207784695,24.1713,54.0277262269
 03/10  15:00:00,1030.0552297,89.5186930349,561.51463479,0.0,220.879908,145.652643033,59.8762249918,0.0,24.1713,35.7049249918
 03/10  16:00:00,1008.84774447,90.4454161803,547.448651739,0.0,220.879908,137.835547516,49.5483929045,0.00806361406599,4.83426,44.7060692904
 03/10  17:00:00,1003.34252208,81.9848063386,556.643305407,0.0,220.879908,133.019064,40.342372116,0.0200840238281,4.83426,35.4880280922
 03/10  18:00:00,886.46330893,75.5943902622,526.946669445,0.0,220.879908,53.238744,40.3218965424,0.0,4.83426,35.4876365424
