Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  19:00:00,828.533145677,74.1857546787,455.633153597,0.0,220.879908,53.238744,41.5003420368,1.05031521441,4.83426,35.6157668224
 03/10  20:00:00,797.539452312,73.5088434697,422.376396259,0.0,220.879908,53.238744,15.7433420959,2.22268688434,4.83426,8.68639521155
 03/10  21:00:00,807.132949602,73.0590780919,432.200534955,0.0,220.879908,53.238744,27.2223596775,13.7120526073,4.83426,8.67604707021
 03/10  22:00:00,118.034557243,0.0,0.0,0.0,43.513341876,52.539744,13.511007412,0.0,4.83426,8.676747412
 03/10  23:00:00,118.066833042,0.0,0.0,0.0,43.513341876,52.539744,13.4765573596,0.0,4.83426,8.64229735962
 03/10  24:00:00,118.95031455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  01:00:00,118.071683447,0.0,0.0,0.0,43.513341876,52.539744,13.4457605229,0.0,4.83426,8.61150052293
 03/11  02:00:00,118.075665415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,118.069530402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,118.06384121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.528601643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,118.474898486,0.0,0.0,0.0,43.513341876,52.539744,13.0946849583,0.0,4.83426,8.26042495826
 03/11  07:00:00,109.524059863,0.0,0.0,0.0,43.513341876,52.539744,5.20503960225,0.0,4.83426,0.370779602252
 03/11  08:00:00,100.445589987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.516939809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.585941986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,100.618912854,0.0,0.0,0.0,43.513341876,52.539744,22.2474375612,0.0,4.83426,17.4131775612
 03/11  12:00:00,188.121464349,0.827461696606,84.9441846399,0.0,43.513341876,52.539744,13.4871221214,0.0,4.83426,8.65286212138
 03/11  13:00:00,400.855504942,3.20623983223,293.754836761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  14:00:00,378.133329643,3.23715127854,271.139297632,0.0,43.513341876,52.539744,13.4802945578,0.0,4.83426,8.64603455777
 03/11  15:00:00,376.938988511,3.28961321558,269.87871914,0.0,43.513341876,52.539744,13.4803422205,0.0,4.83426,8.64608222048
 03/11  16:00:00,396.988665273,3.68368670947,289.289672838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  17:00:00,335.700769469,3.05472636482,229.543851464,0.0,43.513341876,52.539744,13.4443997606,0.0,4.83426,8.61013976057
 03/11  18:00:00,257.668463498,2.11612567301,153.343420161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,129.920660751,0.208821031468,14.2958038276,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.728914652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.685808641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,118.422956948,0.0,0.0,0.0,43.513341876,52.539744,31.2250345455,0.0,4.83426,26.3907745455
 03/11  23:00:00,118.057659193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.908500163,0.0,0.0,0.0,43.513341876,52.539744,13.4458995298,0.0,4.83426,8.61163952979
 03/12  01:00:00,118.083403276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,118.076345686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,118.061007953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,118.538145603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.462793304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.415936393,0.0,0.0,0.0,43.513341876,52.539744,13.4458582815,0.0,4.83426,8.61159828151
 03/12  07:00:00,109.223346695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,100.212070533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  09:00:00,100.261877997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,100.294933183,0.0,0.0,0.0,43.513341876,52.539744,22.2477361129,0.0,4.83426,17.4134761129
 03/12  11:00:00,101.158514985,0.0,0.0,0.0,43.513341876,52.539744,13.4862916675,0.0,4.83426,8.65203166746
 03/12  12:00:00,100.299120219,0.0,0.0,0.0,43.513341876,52.539744,13.4863539931,0.0,4.83426,8.65209399312
 03/12  13:00:00,113.859792836,0.217168274438,13.0916374736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,217.115487279,1.90570296204,113.334859882,0.0,43.513341876,52.539744,13.4802453853,0.0,4.83426,8.64598538532
 03/12  15:00:00,203.519014262,1.61442451799,100.199139222,0.0,43.513341876,52.539744,13.4801719829,0.0,4.83426,8.64591198294
 03/12  16:00:00,226.556041626,1.96978707228,122.72607946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,218.613452348,1.87573302161,114.925906751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,100.142172632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,115.468214082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.36282288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,118.135229792,0.0,0.0,0.0,43.513341876,52.539744,31.2267384875,0.0,4.83426,26.3924784875
 03/12  22:00:00,117.784143487,0.0,0.0,0.0,43.513341876,52.539744,13.4457794969,0.0,4.83426,8.61151949693
 03/12  23:00:00,118.655886321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.730020853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.704572423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.677668114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.649612355,0.0,0.0,0.0,43.513341876,52.539744,13.4525744938,0.0,4.83426,8.61831449384
 03/13  04:00:00,118.049951839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,117.994054378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,192.405449022,71.9824352651,0.00164459519509,0.0,43.513341876,53.238744,1509.97954753,1496.52699691,4.83426,8.61829061974
 03/13  07:00:00,361.005331729,71.9824352651,0.0,0.0,220.879908,53.238744,1265.1780661,1242.79684877,4.83426,17.5469573323
 03/13  08:00:00,444.480368545,71.9824352651,0.00142054912333,0.0,220.879908,145.652643033,1044.92394903,982.174945791,36.25695,26.4920532347
 03/13  09:00:00,443.656391974,72.0449429675,0.00223347370151,0.0,220.879908,145.652643033,810.002088853,729.144160526,36.25695,44.6009783274
 03/13  10:00:00,449.614946023,72.3683831525,0.0013977191544,0.0,220.879908,151.653867033,674.512213118,581.515223248,48.3426,44.6543898706
 03/13  11:00:00,451.109987175,72.9921480783,0.0,0.0,220.879908,151.653867033,565.889858301,472.731297239,48.3426,44.8159610619
 03/13  12:00:00,450.933523756,73.8317172429,0.0,0.0,220.879908,151.653867033,441.80150256,348.507898278,48.3426,44.9510042822
 03/13  13:00:00,445.97145675,74.8457182661,0.0,0.0,220.879908,145.652643033,379.563534479,310.37843656,24.1713,45.0137979189
 03/13  14:00:00,447.066140667,75.941041083,0.0,0.0,220.879908,145.652643033,372.480392017,303.692056929,24.1713,44.6170350881
 03/13  15:00:00,475.149872208,77.0237125256,34.2412244748,0.0,220.879908,137.835547516,251.542223985,202.017900805,4.83426,44.6900631801
 03/13  16:00:00,432.6191362,74.4357893417,0.0,0.0,220.879908,133.019064,112.026222635,71.7120354264,4.83426,35.4799272089
 03/13  17:00:00,351.238727214,72.8444919877,0.0,0.0,220.879908,53.238744,204.340302202,172.892772433,4.83426,26.6132697694
 03/13  18:00:00,350.781908446,72.3779948362,0.0,0.0,220.879908,53.238744,253.883031034,204.541393118,4.83426,44.5073779163
 03/13  19:00:00,365.987849604,72.1444167852,0.0,0.0,220.879908,53.238744,418.788551042,405.268320056,4.83426,8.68597098574
 03/13  20:00:00,369.091961641,72.0424337304,0.0,0.0,220.879908,53.238744,644.049908619,630.54018114,4.83426,8.67546747891
 03/13  21:00:00,117.824544304,0.0,0.0,0.0,43.513341876,52.539744,13.5103232946,0.0,4.83426,8.67606329464
 03/13  22:00:00,117.573124015,0.0,0.0,0.0,43.513341876,52.539744,13.4762266812,0.0,4.83426,8.64196668123
 03/13  23:00:00,118.628894964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  24:00:00,117.614096296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.6094413,0.0,0.0,0.0,43.513341876,52.539744,13.4526273939,0.0,4.83426,8.61836739386
 03/14  02:00:00,117.6017291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,117.581412929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.686126397,0.0,0.0,0.0,43.513341876,52.539744,13.4525896772,0.0,4.83426,8.61832967716
 03/14  05:00:00,119.363424159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,193.201575673,71.9824352651,0.00157174517468,0.0,43.513341876,53.238744,1540.52529828,1535.67103828,4.83426,0.02
 03/14  07:00:00,361.081168081,71.9824352651,0.0,0.0,220.879908,53.238744,1329.55083371,1298.40670561,4.83426,26.309868095
 03/14  08:00:00,444.316473426,71.9824352651,0.00179235165374,0.0,220.879908,145.652643033,1020.70555091,957.958469023,36.25695,26.4901318904
 03/14  09:00:00,443.328223795,71.9974005788,0.00300470516549,0.0,220.879908,145.652643033,690.267349646,617.955264081,36.25695,36.0551355652
 03/14  10:00:00,461.721137004,72.2489538637,12.03385268,0.0,220.879908,151.653867033,416.153703539,323.536529499,48.3426,44.2745740405
 03/14  11:00:00,508.73986378,72.8726776304,55.7566385839,0.0,220.879908,151.653867033,244.343008948,151.186338267,48.3426,44.8140706808
 03/14  12:00:00,526.066097563,73.8525296962,72.7412652958,0.0,220.879908,151.653867033,190.853934722,97.1496308305,48.3426,45.3617038915
 03/14  13:00:00,568.982741306,75.1895138729,120.039126282,0.0,220.879908,145.652643033,129.861267128,52.0937454763,24.1713,53.596221652
 03/14  14:00:00,655.79398957,76.9831041751,204.723214083,0.0,220.879908,145.652643033,71.5019550698,2.72281345774,24.1713,44.607841612
 03/14  15:00:00,670.352005317,78.1044715655,226.144969188,0.0,220.879908,137.835547516,58.5746064221,17.9853703821,4.83426,35.7549760401
 03/14  16:00:00,575.091744973,74.8108040688,139.534859897,0.0,220.879908,133.019064,60.5184564264,20.2022348122,4.83426,35.4819616142
 03/14  17:00:00,448.698847613,73.0630710539,94.842352912,0.0,220.879908,53.238744,89.7737730168,49.460386443,4.83426,35.4791265738
 03/14  18:00:00,409.335230509,72.5076969534,56.1583969263,0.0,220.879908,53.238744,118.607814129,78.1694149149,4.83426,35.6041392136
 03/14  19:00:00,383.132548998,72.2357771912,16.334991063,0.0,220.879908,53.238744,130.055305566,116.534675925,4.83426,8.68636964137
 03/14  20:00:00,368.457592551,72.0726967261,0.0,0.0,220.879908,53.238744,328.887157675,306.72105747,4.83426,17.3318402053
 03/14  21:00:00,117.593741074,0.0,0.0,0.0,43.513341876,52.539744,13.5104517845,0.0,4.83426,8.67619178446
 03/14  22:00:00,117.629715414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,118.655125791,0.0,0.0,0.0,43.513341876,52.539744,13.4661291118,0.0,4.83426,8.6318691118
 03/14  24:00:00,117.665111647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,117.664785139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.657165111,0.0,0.0,0.0,43.513341876,52.539744,13.4525116881,0.0,4.83426,8.61825168811
 03/15  03:00:00,117.636933553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  04:00:00,118.036136181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.004922386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.484630533,71.9824352651,0.00179176398256,0.0,43.513341876,53.238744,1463.64416916,1450.19170563,4.83426,8.61820353255
 03/15  07:00:00,361.066365011,71.9824352651,0.0,0.0,220.879908,53.238744,1287.03696312,1264.65617427,4.83426,17.5465288578
 03/15  08:00:00,443.915712331,71.9824352651,0.00265515312386,0.0,220.879908,145.652643033,902.701785654,839.957017862,36.25695,26.487817792
 03/15  09:00:00,443.203733175,72.0390477536,0.00365091332152,0.0,220.879908,145.652643033,507.669514369,426.816810872,36.25695,44.5957534971
 03/15  10:00:00,502.848547101,72.4558620275,49.4928037155,0.0,220.879908,151.653867033,238.047744793,145.057162028,48.3426,44.647982765
 03/15  11:00:00,610.267064831,73.5081224066,155.692462317,0.0,220.879908,151.653867033,97.6897530897,4.53127798001,48.3426,44.8158751096
 03/15  12:00:00,735.682711015,75.0931096534,280.110560389,0.0,220.879908,151.653867033,93.2844384894,0.0,48.3426,44.9418384894
 03/15  13:00:00,783.003021248,77.1357730214,331.315714119,0.0,220.879908,145.652643033,69.1822249436,0.00492499098949,24.1713,45.0059999526
 03/15  14:00:00,892.652325312,79.0167778182,436.855010072,0.0,220.879908,145.652643033,68.7835845328,0.0,24.1713,44.6122845328
 03/15  15:00:00,817.412676745,80.6638183322,368.447125517,0.0,220.879908,137.835547516,49.5188879134,0.0037109542451,4.83426,44.6809169592
 03/15  16:00:00,749.743122485,76.4174693534,310.665010462,0.0,220.879908,133.019064,40.3181331498,0.0112693754879,4.83426,35.4726037743
 03/15  17:00:00,591.862734757,74.0716836311,235.234648549,0.0,220.879908,53.238744,33.2410914641,1.79238430942,4.83426,26.6144471547
 03/15  18:00:00,527.409887569,73.2649911414,171.799292837,0.0,220.879908,53.238744,61.3869397396,12.055171059,4.83426,44.4975086807
 03/15  19:00:00,474.414518753,72.6286858869,104.631452377,0.0,220.879908,53.238744,61.0337424439,47.5133434263,4.83426,8.68613901764
 03/15  20:00:00,444.018892122,72.339220759,71.9432458744,0.0,220.879908,53.238744,79.587466317,66.0777147599,4.83426,8.67549155708
 03/15  21:00:00,118.206807362,0.0,0.0,0.0,43.513341876,52.539744,13.5103303108,0.0,4.83426,8.67607031083
 03/15  22:00:00,117.869658673,0.0,0.0,0.0,43.513341876,52.539744,13.4757857955,0.0,4.83426,8.6415257955
 03/15  23:00:00,118.767695687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,117.82111337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.831633408,0.0,0.0,0.0,43.513341876,52.539744,13.4524866006,0.0,4.83426,8.61822660058
 03/16  02:00:00,117.885173913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.95968804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.502810718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.484705647,0.0,0.0,0.0,43.513341876,52.539744,13.452424821,0.0,4.83426,8.618164821
 03/16  06:00:00,471.123907306,71.9824352651,275.87909745,0.0,43.513341876,53.238744,145.967393724,141.113133724,4.83426,0.02
 03/16  07:00:00,777.913489347,71.9824352651,416.252779623,0.0,220.879908,53.238744,94.7784886656,65.3382064434,4.83426,24.6060222222
 03/16  08:00:00,983.630094173,72.5494256524,533.753933694,0.0,220.879908,145.652643033,64.4521459116,0.0,36.25695,28.1951959116
 03/16  09:00:00,991.036953499,73.6456136854,539.250325241,0.0,220.879908,145.652643033,71.9272825722,0.0,36.25695,35.6703325722
 03/16  10:00:00,997.024541753,74.6372853981,537.567146904,0.0,220.879908,151.653867033,92.984481078,0.0,48.3426,44.641881078
 03/16  11:00:00,1004.58901449,75.6662273113,542.886767994,0.0,220.879908,151.653867033,93.1498617953,0.0,48.3426,44.8072617953
 03/16  12:00:00,1016.22172847,76.935610052,553.91177892,0.0,220.879908,151.653867033,93.2747006843,0.0,48.3426,44.9321006843
 03/16  13:00:00,987.629037262,79.0534557428,529.563820186,0.0,220.879908,145.652643033,78.1823623476,0.0101665692371,24.1713,54.0008957784
 03/16  14:00:00,984.089230473,81.2653595771,524.004763323,0.0,220.879908,145.652643033,59.8623171236,0.0,24.1713,35.6910171236
 03/16  15:00:00,981.619773304,81.3209117123,529.465787432,0.0,220.879908,137.835547516,49.5168648698,0.00585894210427,4.83426,44.6767459277
 03/16  16:00:00,988.54978977,75.4587763659,547.888197581,0.0,220.879908,133.019064,40.324235818,0.0183141862769,4.83426,35.4716616317
 03/16  17:00:00,910.921021013,73.1721871166,552.372401154,0.0,220.879908,53.238744,40.3073186221,0.0,4.83426,35.4730586221
 03/16  18:00:00,909.920116003,72.7834427828,551.874107035,0.0,220.879908,53.238744,40.4375366856,0.0,4.83426,35.6032766856
 03/16  19:00:00,918.190684642,72.4663942388,545.384415836,0.0,220.879908,53.238744,13.5206137217,0.0,4.83426,8.68635372168
 03/16  20:00:00,915.27981538,72.3135026259,539.687703523,0.0,220.879908,53.238744,13.5101296996,0.0,4.83426,8.67586969962
 03/16  21:00:00,118.440836984,0.0,0.0,0.0,43.513341876,52.539744,13.5101194808,0.0,4.83426,8.67585948081
 03/16  22:00:00,118.118692963,0.0,0.0,0.0,43.513341876,52.539744,13.4760621862,0.0,4.83426,8.64180218618
 03/16  23:00:00,118.987298007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,118.110091485,0.0,0.0,0.0,43.513341876,52.539744,13.4523412694,0.0,4.83426,8.61808126942
 03/17  01:00:00,118.103068228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,118.079660804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,118.079917098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.622950053,0.0,0.0,0.0,43.513341876,52.539744,13.4511950207,0.0,4.83426,8.61693502074
 03/17  05:00:00,120.228099678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,584.387876328,71.992169211,387.058188256,0.0,43.513341876,53.238744,81.7248821848,76.8706221848,4.83426,0.02
 03/17  07:00:00,705.403117888,71.9824352651,343.696449617,0.0,220.879908,53.238744,104.706381672,73.5640863888,4.83426,26.308035283
 03/17  08:00:00,868.08199244,73.2799430611,418.172733647,0.0,220.879908,145.652643033,62.7405732402,0.0,36.25695,26.4836232402
 03/17  09:00:00,953.516929253,74.4663037138,501.931009924,0.0,220.879908,145.652643033,79.673145738,0.0,36.25695,43.416195738
 03/17  10:00:00,996.674954582,75.0312243138,538.27185032,0.0,220.879908,151.653867033,85.2202615548,0.0,48.3426,36.8776615548
 03/17  11:00:00,1007.7487582,75.8785257875,547.32069099,0.0,220.879908,151.653867033,93.1469768228,0.0,48.3426,44.8043768228
 03/17  12:00:00,1023.7579653,78.0788136655,561.531319191,0.0,220.879908,151.653867033,93.2641397079,0.0,48.3426,44.9215397079
 03/17  13:00:00,1024.85195835,78.6043621363,567.928890009,0.0,220.879908,145.652643033,78.183808012,0.00958797610985,24.1713,54.0029200359
 03/17  14:00:00,1036.51233437,80.8725051439,577.145558122,0.0,220.879908,145.652643033,59.8559525345,0.0,24.1713,35.6846525345
 03/17  15:00:00,1048.21538828,82.0843867719,595.355015233,0.0,220.879908,137.835547516,49.5091160702,0.0,4.83426,44.6748560702
 03/17  16:00:00,1088.81773361,77.5077021152,646.69095001,0.0,220.879908,133.019064,40.3162352418,0.0102174945792,4.83426,35.4717577472
 03/17  17:00:00,931.051127326,74.9241521422,572.551209177,0.0,220.879908,53.238744,40.3005895929,0.0,4.83426,35.4663295929
 03/17  18:00:00,823.121982647,74.056485845,465.833673226,0.0,220.879908,53.238744,40.4335784313,0.0,4.83426,35.5993184313
 03/17  19:00:00,704.159295362,73.3596989309,332.77522053,0.0,220.879908,53.238744,13.5269668573,0.00694078163418,4.83426,8.68576607572
 03/17  20:00:00,559.618462242,72.8072488382,186.098005741,0.0,220.879908,53.238744,23.834555497,10.3251937061,4.83426,8.67510179089
 03/17  21:00:00,117.845004581,0.0,0.0,0.0,43.513341876,52.539744,13.5102613474,0.0,4.83426,8.67600134742
 03/17  22:00:00,117.891934378,0.0,0.0,0.0,43.513341876,52.539744,13.4761944242,0.0,4.83426,8.6419344242
 03/17  23:00:00,118.793951997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,117.8606898,0.0,0.0,0.0,43.513341876,52.539744,13.4522754195,0.0,4.83426,8.61801541954
 03/18  01:00:00,117.854648748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.835456585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.804976451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.190180727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.135480453,0.0,0.0,0.0,43.513341876,52.539744,13.445680079,0.0,4.83426,8.61142007898
 03/18  06:00:00,118.143858264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,106.044310932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,100.081768106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.158747717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.174948136,0.0,0.0,0.0,43.513341876,52.539744,22.2450081183,0.0,4.83426,17.4107481183
 03/18  11:00:00,101.055253334,0.0,0.0,0.0,43.513341876,52.539744,13.4856667232,0.0,4.83426,8.65140672321
 03/18  12:00:00,100.179972897,0.0,0.0,0.0,43.513341876,52.539744,13.4856439553,0.0,4.83426,8.65138395535
 03/18  13:00:00,100.29027091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.323749972,0.0,0.0,0.0,43.513341876,52.539744,13.4795822602,0.0,4.83426,8.64532226019
 03/18  15:00:00,100.296536238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,100.093608158,0.0,0.0,0.0,43.513341876,52.539744,13.4457621401,0.0,4.83426,8.6115021401
 03/18  17:00:00,100.108896149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,100.098563369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,115.439660743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.334011893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,118.088881855,0.0,0.0,0.0,43.513341876,52.539744,31.2151829136,0.0,4.83426,26.3809229136
 03/18  22:00:00,117.727548699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.629052482,0.0,0.0,0.0,43.513341876,52.539744,13.4456626347,0.0,4.83426,8.61140263472
 03/18  24:00:00,117.694215626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,117.679459868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.674601867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.669903964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,118.080865392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,118.026094921,0.0,0.0,0.0,43.513341876,52.539744,13.4457420542,0.0,4.83426,8.61148205422
 03/19  06:00:00,118.040885683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,105.96464153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.028543034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.121617758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  10:00:00,100.167302845,0.0,0.0,0.0,43.513341876,52.539744,22.2436088623,0.0,4.83426,17.4093488623
 03/19  11:00:00,101.087433365,0.0,0.0,0.0,43.513341876,52.539744,13.4860460131,0.0,4.83426,8.65178601311
 03/19  12:00:00,100.296880315,0.0,0.0,0.0,43.513341876,52.539744,13.4860084287,0.0,4.83426,8.65174842872
 03/19  13:00:00,100.432490883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  14:00:00,100.469227319,0.0,0.0,0.0,43.513341876,52.539744,13.4791016466,0.0,4.83426,8.64484164658
 03/19  15:00:00,100.444758951,0.0,0.0,0.0,43.513341876,52.539744,13.4789417882,0.0,4.83426,8.64468178815
 03/19  16:00:00,100.245545676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,100.205463525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,100.174675827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,112.581824782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.48123552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.238178408,0.0,0.0,0.0,43.513341876,52.539744,31.2165860291,0.0,4.83426,26.3823260291
 03/19  22:00:00,117.8942892,0.0,0.0,0.0,43.513341876,52.539744,13.4456594426,0.0,4.83426,8.61139944259
 03/19  23:00:00,118.782393067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.935906848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.937270455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  02:00:00,117.919377502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,117.905348689,0.0,0.0,0.0,43.513341876,52.539744,13.4523796176,0.0,4.83426,8.61811961758
 03/20  04:00:00,118.378673606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,118.369913804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,357.27017661,71.9824352651,163.336597438,0.0,43.513341876,53.238744,232.848582411,227.994322411,4.83426,0.02
 03/20  07:00:00,557.778768567,71.9824352651,197.964999239,0.0,220.879908,53.238744,196.916749407,165.78072357,4.83426,26.3017658366
 03/20  08:00:00,668.471896085,71.9878833886,221.518059149,0.0,220.879908,145.652643033,125.556634301,62.8210444855,36.25695,26.4786398158
 03/20  09:00:00,669.132079594,72.0442029436,221.587725804,0.0,220.879908,145.652643033,142.207262883,61.376874957,36.25695,44.5734379255
 03/20  10:00:00,685.260009111,72.1526083463,231.216522354,0.0,220.879908,151.653867033,141.730452902,57.6825731044,48.3426,35.7052797976
 03/20  11:00:00,718.94658736,72.2945895299,263.577191458,0.0,220.879908,151.653867033,134.960285339,41.8291001945,48.3426,44.7885851449
 03/20  12:00:00,753.292236112,72.5160834651,298.274098185,0.0,220.879908,151.653867033,137.580459729,39.7443593986,48.3426,49.4935003303
 03/20  13:00:00,787.788510949,72.7685392714,338.301287908,0.0,220.879908,145.652643033,118.740934342,45.1761453365,24.1713,49.3934890054
 03/20  14:00:00,797.974896412,72.9520309947,348.295594015,0.0,220.879908,145.652643033,105.123444715,45.2760767237,24.1713,35.6760679908
 03/20  15:00:00,856.17945026,73.2795874161,413.643896018,0.0,220.879908,137.835547516,65.6221338897,16.1247478088,4.83426,44.6631260809
 03/20  16:00:00,856.419977987,72.0748603063,420.073719469,0.0,220.879908,133.019064,47.2690187245,6.97073699653,4.83426,35.4640217279
 03/20  17:00:00,730.77741375,71.9824352651,374.793451456,0.0,220.879908,53.238744,52.5380969226,12.2396270578,4.83426,35.4642098649
 03/20  18:00:00,701.96247986,71.9824352651,346.267017887,0.0,220.879908,53.238744,58.3044933646,17.8825940803,4.83426,35.5876392843
 03/20  19:00:00,740.52133533,71.9824352651,372.248382651,0.0,220.879908,53.238744,32.667404211,19.1486927288,4.83426,8.68445148218
 03/20  20:00:00,775.572647784,71.9824651539,401.221195651,0.0,220.879908,53.238744,41.8281243921,28.3184504586,4.83426,8.67541393343
 03/20  21:00:00,118.33177211,0.0,0.0,0.0,43.513341876,52.539744,13.5089299539,0.0,4.83426,8.6746699539
 03/20  22:00:00,117.969857169,0.0,0.0,0.0,43.513341876,52.539744,13.47578734,0.0,4.83426,8.64152734004
 03/20  23:00:00,118.818024812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.891244041,0.0,0.0,0.0,43.513341876,52.539744,13.4522144551,0.0,4.83426,8.61795445512
 03/21  01:00:00,117.870667233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.865253793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.877924099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,120.187020502,0.0,0.0,0.0,43.513341876,52.539744,13.4523860897,0.0,4.83426,8.61812608967
 03/21  05:00:00,119.863125715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,391.712581049,71.9824352651,196.582068194,0.0,43.513341876,53.238744,304.227964277,299.373704277,4.83426,0.02
 03/21  07:00:00,532.547664948,71.9824352651,172.609309926,0.0,220.879908,53.238744,284.881828718,253.745285865,4.83426,26.3022828527
 03/21  08:00:00,616.086243932,72.0365656338,169.212650089,0.0,220.879908,145.652643033,166.060343126,103.324582665,36.25695,26.4788104611
 03/21  09:00:00,605.084775236,72.3698110692,157.64270991,0.0,220.879908,145.652643033,186.96620766,115.050779096,36.25695,35.6584785645
 03/21  10:00:00,552.267619841,72.7036914232,98.6401038847,0.0,220.879908,151.653867033,248.16644879,155.198301461,48.3426,44.6255473289
 03/21  11:00:00,564.960868363,73.1356599732,109.810110875,0.0,220.879908,151.653867033,190.480713028,97.351509238,48.3426,44.7866037905
 03/21  12:00:00,607.350722822,73.7658176258,152.191903839,0.0,220.879908,151.653867033,140.44123462,47.1906517869,48.3426,44.9079828334
 03/21  13:00:00,611.511470653,74.2208831436,161.967778347,0.0,220.879908,145.652643033,107.869222791,29.7266479028,24.1713,53.9712748882
 03/21  14:00:00,604.884490534,74.6564190816,155.098950209,0.0,220.879908,145.652643033,87.2012499275,27.3562536894,24.1713,35.6736962381
 03/21  15:00:00,602.653309392,75.1155819338,160.313844001,0.0,220.879908,137.835547516,72.7044661513,23.2075134466,4.83426,44.6626927048
 03/21  16:00:00,576.543742913,73.0596391744,141.537065709,0.0,220.879908,133.019064,52.3916117928,12.0998383363,4.83426,35.4575134565
 03/21  17:00:00,462.812794548,72.1648719194,109.002301522,0.0,220.879908,53.238744,65.3777796228,33.9439963233,4.83426,26.5995232994
 03/21  18:00:00,454.627611224,72.1365899301,100.95015777,0.0,220.879908,53.238744,88.0428721838,38.7317625375,4.83426,44.4768496463
 03/21  19:00:00,430.78120097,72.0845136218,66.0552377188,0.0,220.879908,53.238744,100.834866793,87.3162512276,4.83426,8.68435556558
 03/21  20:00:00,391.143450627,72.0361261467,21.1071738139,0.0,220.879908,53.238744,142.132686673,128.623424675,4.83426,8.67500199828
 03/21  21:00:00,117.815424726,0.0,0.0,0.0,43.513341876,52.539744,13.5085134192,0.0,4.83426,8.67425341924
 03/21  22:00:00,117.842116659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  23:00:00,118.719982405,0.0,0.0,0.0,43.513341876,52.539744,13.4656459415,0.0,4.83426,8.63138594146
 03/21  24:00:00,117.775338417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,117.753889026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.711360957,0.0,0.0,0.0,43.513341876,52.539744,13.4521792638,0.0,4.83426,8.61791926378
 03/22  03:00:00,117.697662343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.14125331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.116582357,0.0,0.0,0.0,43.513341876,52.539744,13.4523463666,0.0,4.83426,8.61808636656
 03/22  06:00:00,191.236665745,71.9824352651,0.00200045696056,0.0,43.513341876,53.238744,1053.23877106,1048.38451106,4.83426,0.02
 03/22  07:00:00,356.852389395,71.9824352651,0.0,0.0,220.879908,53.238744,912.846533752,890.472263221,4.83426,17.5400105314
 03/22  08:00:00,443.192364904,71.9824352651,0.0019951750643,0.0,220.879908,145.652643033,713.490735128,641.939741597,36.25695,35.2940435316
 03/22  09:00:00,443.198718692,72.055141653,0.00296941864805,0.0,220.879908,145.652643033,513.854256462,441.943397597,36.25695,35.6539088641
 03/22  10:00:00,461.132231436,72.5131630432,10.3188360543,0.0,220.879908,151.653867033,348.338574338,255.381344129,48.3426,44.6146302097
 03/22  11:00:00,497.211791371,73.4032681278,42.0011397838,0.0,220.879908,151.653867033,229.333492438,142.317222491,48.3426,38.6736699466
 03/22  12:00:00,559.780413453,74.7303000234,103.488083762,0.0,220.879908,151.653867033,162.65931656,63.2903042119,48.3426,51.0264123483
 03/22  13:00:00,643.230558096,76.4878166793,190.684643622,0.0,220.879908,145.652643033,74.0934078114,4.93858629653,24.1713,44.9835215148
 03/22  14:00:00,677.932955083,77.983639562,223.879341578,0.0,220.879908,145.652643033,73.7474070818,4.99576441763,24.1713,44.5803426642
 03/22  15:00:00,683.391625903,79.411015741,235.608907497,0.0,220.879908,137.835547516,48.1519632237,7.58997300707,4.83426,35.7277302166
 03/22  16:00:00,673.612307631,75.562637086,234.778840888,0.0,220.879908,133.019064,44.9764140045,4.68307193288,4.83426,35.4590820716
 03/22  17:00:00,513.769952569,73.2447423624,157.383124693,0.0,220.879908,53.238744,60.830788622,20.5391015271,4.83426,35.4574270949
 03/22  18:00:00,428.213827409,72.6200914466,73.1433275626,0.0,220.879908,53.238744,107.598842779,67.1843265092,4.83426,35.5802562698
 03/22  19:00:00,379.478588522,72.3148549997,14.5451693918,0.0,220.879908,53.238744,124.827313209,111.308134307,4.83426,8.6849189016
 03/22  20:00:00,368.92402179,72.1527605389,0.0,0.0,220.879908,53.238744,164.653370081,151.144444661,4.83426,8.6746654194
 03/22  21:00:00,118.064098306,0.0,0.0,0.0,43.513341876,52.539744,13.5094491059,0.0,4.83426,8.67518910594
 03/22  22:00:00,117.825807841,0.0,0.0,0.0,43.513341876,52.539744,13.4756853636,0.0,4.83426,8.64142536355
 03/22  23:00:00,118.771159062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.850738207,0.0,0.0,0.0,43.513341876,52.539744,13.4522669177,0.0,4.83426,8.61800691772
 03/23  01:00:00,117.85056186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.844937686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.821960715,0.0,0.0,0.0,43.513341876,52.539744,13.4521024495,0.0,4.83426,8.61784244953
 03/23  04:00:00,118.232291142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.199333737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,190.84804828,71.9824352651,0.00219898007082,0.0,43.513341876,53.238744,618.485924945,613.631664945,4.83426,0.02
 03/23  07:00:00,353.578653753,71.9824352651,0.0,0.0,220.879908,53.238744,581.761417165,550.630039,4.83426,26.2971181648
 03/23  08:00:00,443.096482239,72.011840848,0.0021160021157,0.0,220.879908,145.652643033,507.780247025,445.051684919,36.25695,26.471612106
 03/23  09:00:00,443.298175876,72.153794889,0.0,0.0,220.879908,145.652643033,513.338391283,441.433225769,36.25695,35.6482155143
 03/23  10:00:00,449.553859918,72.4006071491,0.00201876948498,0.0,220.879908,151.653867033,482.343722796,389.384888556,48.3426,44.6162342396
 03/23  11:00:00,450.800310315,72.7434978953,0.0,0.0,220.879908,151.653867033,369.159760217,276.042582988,48.3426,44.7745772288
 03/23  12:00:00,462.896899532,73.1635793657,10.6902768843,0.0,220.879908,151.653867033,294.136829984,200.896455474,48.3426,44.8977745102
 03/23  13:00:00,486.665510966,73.9166409712,38.4502008545,0.0,220.879908,145.652643033,240.519175882,162.392225997,24.1713,53.955649885
 03/23  14:00:00,567.971348963,75.344407135,117.760815289,0.0,220.879908,145.652643033,106.546387906,46.7097427731,24.1713,35.665345133
 03/23  15:00:00,660.424174184,76.8555665038,216.255071994,0.0,220.879908,137.835547516,54.7280511225,5.24328191654,4.83426,44.650509206
 03/23  16:00:00,644.707124865,74.0394044457,208.256322859,0.0,220.879908,133.019064,36.6602012998,5.23258894337,4.83426,26.5933523564
 03/23  17:00:00,549.899453388,72.7031312976,194.31115384,0.0,220.879908,53.238744,41.9091516855,1.61907178415,4.83426,35.4558199014
 03/23  18:00:00,540.50428817,72.4707855402,185.293429732,0.0,220.879908,53.238744,43.511428404,3.09993761288,4.83426,35.5772307911
 03/23  19:00:00,472.579048142,72.2534673602,106.022219837,0.0,220.879908,53.238744,76.8818195815,54.6984452585,4.83426,17.349114323
 03/23  20:00:00,388.983191753,72.1195146501,18.6264525567,0.0,220.879908,53.238744,138.842252126,125.335233407,4.83426,8.67275871894
 03/23  21:00:00,118.029155416,0.0,0.0,0.0,43.513341876,52.539744,13.5084892611,0.0,4.83426,8.67422926107
 03/23  22:00:00,117.784385056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.716405814,0.0,0.0,0.0,43.513341876,52.539744,13.4656154041,0.0,4.83426,8.63135540409
 03/23  24:00:00,117.783735898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.776299963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.759953495,0.0,0.0,0.0,43.513341876,52.539744,13.4520495331,0.0,4.83426,8.61778953312
 03/24  03:00:00,117.727672176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.809640552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.454536625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,192.297000401,71.9824352651,0.00202906629878,0.0,43.513341876,53.238744,1221.56805345,1208.11586619,4.83426,8.6179272525
 03/24  07:00:00,353.961414277,71.9824352651,0.0,0.0,220.879908,53.238744,945.026323626,922.655980823,4.83426,17.536082803
 03/24  08:00:00,443.170805376,71.9824352651,0.00195941725285,0.0,220.879908,145.652643033,673.76312029,611.034798168,36.25695,26.471372122
 03/24  09:00:00,446.518391814,72.1513145989,2.94461437661,0.0,220.879908,145.652643033,403.801322277,322.988213578,36.25695,44.5561586993
 03/24  10:00:00,506.544704723,72.8154319268,54.1592500416,0.0,220.879908,151.653867033,199.141692695,115.108772585,48.3426,35.6903201101
 03/24  11:00:00,596.983107125,73.935072574,141.699121578,0.0,220.879908,151.653867033,105.44197476,12.329180706,48.3426,44.7701940536
 03/24  12:00:00,691.497050407,75.4934809787,233.960001796,0.0,220.879908,151.653867033,93.2330852407,0.0,48.3426,44.8904852407
 03/24  13:00:00,685.076578706,77.2137012929,231.866883956,0.0,220.879908,145.652643033,78.1526021762,0.0195215618735,24.1713,53.9617806143
 03/24  14:00:00,702.686707209,78.9326916827,248.167384477,0.0,220.879908,145.652643033,59.8314435364,0.0,24.1713,35.6601435364
 03/24  15:00:00,725.721813313,80.4502081221,277.74632611,0.0,220.879908,137.835547516,53.3193118722,3.83542020699,4.83426,44.6496316653
 03/24  16:00:00,694.424239607,76.281849077,255.386748392,0.0,220.879908,133.019064,44.5432582841,4.25638332641,4.83426,35.4526149577
 03/24  17:00:00,541.838927049,73.9188207424,185.161925564,0.0,220.879908,53.238744,41.5470963711,10.1208985519,4.83426,26.5919378193
 03/24  18:00:00,482.618070162,73.1935763433,127.106533812,0.0,220.879908,53.238744,82.1043891301,32.8067761142,4.83426,44.4633530159
 03/24  19:00:00,449.443687252,72.6011798623,83.0732485735,0.0,220.879908,53.238744,70.714354297,57.195692123,4.83426,8.68440217399
 03/24  20:00:00,401.697246664,72.3031982591,31.1436296814,0.0,220.879908,53.238744,121.282947444,107.774850596,4.83426,8.67383684805
 03/24  21:00:00,117.731767656,0.0,0.0,0.0,43.513341876,52.539744,13.5085265036,0.0,4.83426,8.67426650362
 03/24  22:00:00,117.756415723,0.0,0.0,0.0,43.513341876,52.539744,13.4752287177,0.0,4.83426,8.64096871771
 03/24  23:00:00,118.729313613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.770490988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.751414024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.730091526,0.0,0.0,0.0,43.513341876,52.539744,13.4456044534,0.0,4.83426,8.61134445336
 03/25  03:00:00,117.713062793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.134201065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.09962906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.122198556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,103.069209413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.174634814,0.0,0.0,0.0,43.513341876,52.539744,13.4456069741,0.0,4.83426,8.61134697409
 03/25  09:00:00,100.363553475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.483730013,0.0,0.0,0.0,43.513341876,52.539744,21.5482771494,0.0,4.83426,16.7140171494
 03/25  11:00:00,101.291977792,0.0,0.0,0.0,43.513341876,52.539744,5.54025270564,0.0,4.83426,0.705992705641
 03/25  12:00:00,100.451154148,0.0,0.0,0.0,43.513341876,52.539744,13.4854645434,0.0,4.83426,8.6512045434
 03/25  13:00:00,100.531101183,0.0,0.0,0.0,43.513341876,52.539744,13.4782277983,0.0,4.83426,8.64396779828
 03/25  14:00:00,100.552091868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,108.61335047,0.344776885869,7.38095172587,0.0,43.513341876,52.539744,13.4787106567,0.0,4.83426,8.64445065674
 03/25  16:00:00,193.039194874,1.94055072556,88.8649137182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,219.086241164,1.94055072556,114.996876163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,180.544453782,1.29370048371,77.7971888492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,112.668764459,0.0,0.0,0.0,43.513341876,52.539744,13.4456138953,0.0,4.83426,8.61135389526
 03/25  20:00:00,118.591479503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.353567255,0.0,0.0,0.0,43.513341876,52.539744,31.2012719692,0.0,4.83426,26.3670119692
 03/25  22:00:00,117.977990107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.827172029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.991623356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.984443236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.969160461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.984852392,0.0,0.0,0.0,43.513341876,52.539744,13.44545695,0.0,4.83426,8.61119695002
 03/26  04:00:00,118.466388514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.393125654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.415221574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,103.326661416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.383963524,0.0,0.0,0.0,43.513341876,52.539744,13.4522045775,0.0,4.83426,8.61794457752
 03/26  09:00:00,100.500870173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.591439102,0.0,0.0,0.0,43.513341876,52.539744,13.546697069,0.0,4.83426,8.71243706899
 03/26  11:00:00,101.430915277,0.0,0.0,0.0,43.513341876,52.539744,13.4848096889,0.0,4.83426,8.65054968889
 03/26  12:00:00,100.630950701,0.0,0.0,0.0,43.513341876,52.539744,13.4846540108,0.0,4.83426,8.65039401083
 03/26  13:00:00,175.097621291,1.08138541867,72.4088465317,0.0,43.513341876,52.539744,13.4853887557,0.0,4.83426,8.65112875568
 03/26  14:00:00,324.67164748,2.9986226531,218.487342963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  15:00:00,354.977340046,3.16344593362,248.415885752,0.0,43.513341876,52.539744,13.4787984534,0.0,4.83426,8.64453845344
 03/26  16:00:00,423.382418174,4.13043363724,315.23549566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,347.096430967,3.42065009561,240.410880513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,289.576983528,2.71535556977,184.234400762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,141.107656352,0.433848582821,27.5522956265,0.0,43.513341876,52.539744,13.4455033008,0.0,4.83426,8.61124330076
 03/26  20:00:00,118.67385618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.389807092,0.0,0.0,0.0,43.513341876,52.539744,31.1992358459,0.0,4.83426,26.3649758459
 03/26  22:00:00,117.998370371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.807912303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.93099165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.893911968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.918719202,0.0,0.0,0.0,43.513341876,52.539744,13.4521732992,0.0,4.83426,8.61791329924
 03/27  03:00:00,117.918888409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.392492077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.392890784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,474.654810541,71.9824352651,279.536819328,0.0,43.513341876,53.238744,230.491160817,217.039202529,4.83426,8.61769828709
 03/27  07:00:00,668.792690328,71.9824352651,310.668135625,0.0,220.879908,53.238744,173.689568561,151.319739506,4.83426,17.5355690547
 03/27  08:00:00,860.583594039,72.47576354,411.509499738,0.0,220.879908,145.652643033,73.9904919884,11.2681961583,36.25695,26.4653458301
 03/27  09:00:00,981.10007191,73.2478201594,530.301833156,0.0,220.879908,145.652643033,80.7975912619,0.0,36.25695,44.5406412619
 03/27  10:00:00,980.230593136,73.8018315531,522.935141196,0.0,220.879908,151.653867033,84.0270476511,0.0,48.3426,35.6844476511
 03/27  11:00:00,964.854765847,74.0359067292,506.537468043,0.0,220.879908,151.653867033,93.111428149,0.00820428796314,48.3426,44.760623861
 03/27  12:00:00,997.030521134,74.9594914724,538.540630033,0.0,220.879908,151.653867033,93.21768665,0.0,48.3426,44.87508665
 03/27  13:00:00,994.114851687,75.7744351607,540.761467123,0.0,220.879908,145.652643033,78.1106508254,0.00507933199851,24.1713,53.9342714934
 03/27  14:00:00,991.427154335,76.2761082402,537.760279046,0.0,220.879908,145.652643033,59.8235128801,0.0,24.1713,35.6522128801
 03/27  15:00:00,984.824422514,76.8591898221,538.17644711,0.0,220.879908,137.835547516,49.4630518924,0.0,4.83426,44.6287918924
 03/27  16:00:00,989.041820215,74.0687060147,550.316257821,0.0,220.879908,133.019064,31.4329392769,0.0119138135538,4.83426,26.5867654634
 03/27  17:00:00,830.479640613,72.569497684,473.611066358,0.0,220.879908,53.238744,40.2803742965,0.0,4.83426,35.4461142965
 03/27  18:00:00,750.257690694,72.3735332855,393.949823674,0.0,220.879908,53.238744,42.0773522442,1.67832083803,4.83426,35.5647714061
 03/27  19:00:00,711.609302573,72.2219967855,343.323700536,0.0,220.879908,53.238744,34.5168945824,20.9987961757,4.83426,8.68383840673
 03/27  20:00:00,712.180914996,72.1549641728,337.996609602,0.0,220.879908,53.238744,42.6936255265,29.1855476164,4.83426,8.67381791009
 03/27  21:00:00,118.361051823,0.0,0.0,0.0,43.513341876,52.539744,22.1619175031,0.0,4.83426,17.3276575031
 03/27  22:00:00,118.055327099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  23:00:00,118.946361844,0.0,0.0,0.0,43.513341876,52.539744,13.4649377814,0.0,4.83426,8.6306777814
 03/27  24:00:00,118.056976521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,118.03315386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.982371311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.968352558,0.0,0.0,0.0,43.513341876,52.539744,13.451921175,0.0,4.83426,8.61766117499
 03/28  04:00:00,120.27805087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.851384423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,243.119825629,71.9824352651,50.4361011771,0.0,43.513341876,53.238744,406.688864667,401.834604667,4.83426,0.02
 03/28  07:00:00,353.577824517,71.9824352651,0.0,0.0,220.879908,53.238744,457.828195786,426.701830884,4.83426,26.2921049017
 03/28  08:00:00,468.443600179,72.2246661571,24.0354342422,0.0,220.879908,145.652643033,324.395327668,261.677773136,36.25695,26.4606045318
