Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  09:00:00,500.096488973,73.0794878308,51.9356505363,0.0,220.879908,145.652643033,237.323972802,165.435360773,36.25695,35.6316620289
 03/28  10:00:00,552.173082213,74.317262514,97.2330495904,0.0,220.879908,151.653867033,142.462126984,49.5245628311,48.3426,44.5949641532
 03/28  11:00:00,691.086161652,75.9188499897,233.041852618,0.0,220.879908,151.653867033,93.0938078389,0.0,48.3426,44.7512078389
 03/28  12:00:00,725.465864061,77.8614144298,264.888917006,0.0,220.879908,151.653867033,93.2145603017,0.0,48.3426,44.8719603017
 03/28  13:00:00,764.801811057,79.8103206495,308.865410565,0.0,220.879908,145.652643033,69.1215482506,0.00628596023411,24.1713,44.9439622904
 03/28  14:00:00,803.826328404,81.4407405609,346.736122764,0.0,220.879908,145.652643033,68.7246045398,0.0,24.1713,44.5533045398
 03/28  15:00:00,824.545573081,82.5923899525,374.376319637,0.0,220.879908,137.835547516,40.5377831904,0.0,4.83426,35.7035231904
 03/28  16:00:00,777.408535562,77.258142634,337.692903145,0.0,220.879908,133.019064,40.2864625756,0.0109219454608,4.83426,35.4412806301
 03/28  17:00:00,625.615182393,74.2578308113,268.671169239,0.0,220.879908,53.238744,40.2717870563,0.0,4.83426,35.4375270563
 03/28  18:00:00,593.673716796,73.4837976674,237.5153951,0.0,220.879908,53.238744,40.3959701083,0.0,4.83426,35.5617101083
 03/28  19:00:00,563.660151794,72.8566971982,196.525046268,0.0,220.879908,53.238744,14.9426113888,1.42429768499,4.83426,8.68405370376
 03/28  20:00:00,538.388320747,72.4952275205,165.928294172,0.0,220.879908,53.238744,29.5635157699,16.0555767761,4.83426,8.67367899384
 03/28  21:00:00,117.956053763,0.0,0.0,0.0,43.513341876,52.539744,13.5083083128,0.0,4.83426,8.67404831284
 03/28  22:00:00,118.027487754,0.0,0.0,0.0,43.513341876,52.539744,13.4751329045,0.0,4.83426,8.64087290453
 03/28  23:00:00,118.960071559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,118.033975306,0.0,0.0,0.0,43.513341876,52.539744,6.6956694991,0.0,4.83426,1.8614094991
 03/29  01:00:00,118.019282397,0.0,0.0,0.0,43.513341876,52.539744,11.60943829,0.0,4.83426,6.77517828997
 03/29  02:00:00,117.990414944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.940345833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.288409373,0.0,0.0,0.0,43.513341876,52.539744,13.4518596952,0.0,4.83426,8.61759969516
 03/29  05:00:00,118.175045013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,191.150021505,71.9824352651,0.00293813269789,0.0,43.513341876,53.238744,923.449869415,918.595609415,4.83426,0.02
 03/29  07:00:00,353.830990733,71.9824352651,0.0,0.0,220.879908,53.238744,848.530774957,817.407755738,4.83426,26.2887592185
 03/29  08:00:00,443.286417904,72.1854533552,0.00209353438493,0.0,220.879908,145.652643033,524.676460834,461.959152889,36.25695,26.4603579451
 03/29  09:00:00,489.867432473,72.9201007732,44.4487579232,0.0,220.879908,145.652643033,288.195767156,216.305260367,36.25695,35.6335567884
 03/29  10:00:00,517.534603369,73.9921410639,64.1550255222,0.0,220.879908,151.653867033,230.317921544,137.390242483,48.3426,44.5850790614
 03/29  11:00:00,556.124342762,75.4973958753,100.021804765,0.0,220.879908,151.653867033,141.37478593,57.2333564142,48.3426,35.7988295161
 03/29  12:00:00,669.843498806,77.6927044504,211.975537321,0.0,220.879908,151.653867033,103.389304096,1.21015940053,48.3426,53.8365446956
 03/29  13:00:00,745.477757735,79.9855307703,291.180112977,0.0,220.879908,145.652643033,69.1353520328,0.0192426916916,24.1713,44.9448093411
 03/29  14:00:00,752.857285584,81.8915865347,296.728999961,0.0,220.879908,145.652643033,59.8142719883,0.0,24.1713,35.6429719883
 03/29  15:00:00,770.250666433,83.3834992346,320.452570347,0.0,220.879908,137.835547516,50.9983366232,1.53891645044,4.83426,44.6251601728
 03/29  16:00:00,726.83437636,77.9990425541,287.566021129,0.0,220.879908,133.019064,42.5055709417,2.23633844686,4.83426,35.4349724948
 03/29  17:00:00,581.007210943,74.8095067959,224.449628008,0.0,220.879908,53.238744,38.8653148209,7.45029320845,4.83426,26.5807616124
 03/29  18:00:00,536.463697986,73.9357443869,179.319835139,0.0,220.879908,53.238744,57.6334414045,17.2410002485,4.83426,35.558181156
 03/29  19:00:00,492.65260449,73.1777846463,124.112681363,0.0,220.879908,53.238744,56.333827395,34.1529600675,4.83426,17.3466073275
 03/29  20:00:00,469.872878949,72.7062168708,96.3433344934,0.0,220.879908,53.238744,69.0708131821,55.5627298426,4.83426,8.67382333954
 03/29  21:00:00,118.230196785,0.0,0.0,0.0,43.513341876,52.539744,13.5072129202,0.0,4.83426,8.67295292024
 03/29  22:00:00,117.977397901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.929262509,0.0,0.0,0.0,43.513341876,52.539744,13.4648786366,0.0,4.83426,8.6306186366
 03/29  24:00:00,118.031028683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,118.029151695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.041958733,0.0,0.0,0.0,43.513341876,52.539744,13.4520252226,0.0,4.83426,8.61776522265
 03/30  03:00:00,118.014885939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.45891159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.39921851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,282.035913346,71.9824352651,88.5116775055,0.0,43.513341876,53.238744,308.27227737,294.820512138,4.83426,8.61750523207
 03/30  07:00:00,446.16624941,71.9824352651,89.8872888589,0.0,220.879908,53.238744,280.746954538,258.38110587,4.83426,17.5315886676
 03/30  08:00:00,596.442409267,72.7870788835,148.890134646,0.0,220.879908,145.652643033,153.073496262,90.3581331717,36.25695,26.4584130905
 03/30  09:00:00,745.361641328,73.9252140984,295.427953205,0.0,220.879908,145.652643033,97.9928643553,17.2076623668,36.25695,44.5282519885
 03/30  10:00:00,901.841656957,74.8235712323,444.172641917,0.0,220.879908,151.653867033,84.1948444838,0.18363699535,48.3426,35.6686074884
 03/30  11:00:00,995.884600087,75.6581452181,536.124136626,0.0,220.879908,151.653867033,93.0968839823,0.00903753554287,48.3426,44.7452464467
 03/30  12:00:00,996.840532748,76.6861868589,536.85797728,0.0,220.879908,151.653867033,93.2054415237,0.0,48.3426,44.8628415237
 03/30  13:00:00,985.923895314,76.9993674499,531.361240323,0.0,220.879908,145.652643033,69.1243644139,0.0196676161064,24.1713,44.9333967977
 03/30  14:00:00,982.51298388,77.8314847999,526.765021785,0.0,220.879908,145.652643033,68.7154265819,0.0,24.1713,44.5441265819
 03/30  15:00:00,986.620168551,79.1215413977,537.140962413,0.0,220.879908,137.835547516,40.5313056109,0.0,4.83426,35.6970456109
 03/30  16:00:00,1000.98118472,75.0938698292,561.333813474,0.0,220.879908,133.019064,40.2811258324,0.0137720540198,4.83426,35.4330937783
 03/30  17:00:00,871.910615976,73.253062131,514.35541397,0.0,220.879908,53.238744,40.268729718,0.0,4.83426,35.434469718
 03/30  18:00:00,810.608822779,72.9047979063,453.603824116,0.0,220.879908,53.238744,41.0556531696,0.66460628347,4.83426,35.5567868861
 03/30  19:00:00,753.841903507,72.5882310982,384.995453681,0.0,220.879908,53.238744,18.1493585608,4.63220281156,4.83426,8.68289574925
 03/30  20:00:00,746.419871133,72.3945114769,371.848934023,0.0,220.879908,53.238744,30.9362893778,17.4294790275,4.83426,8.67255035038
 03/30  21:00:00,118.369888228,0.0,0.0,0.0,43.513341876,52.539744,13.5071274681,0.0,4.83426,8.6728674681
 03/30  22:00:00,118.046748515,0.0,0.0,0.0,43.513341876,52.539744,13.4747708896,0.0,4.83426,8.64051088963
 03/30  23:00:00,118.888759731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.958708576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.936754441,0.0,0.0,0.0,43.513341876,52.539744,13.4517544299,0.0,4.83426,8.61749442992
 03/31  02:00:00,117.911987276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.910171146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.126637032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.752700732,0.0,0.0,0.0,43.513341876,52.539744,13.4517794186,0.0,4.83426,8.61751941857
 03/31  06:00:00,191.56039396,71.9824352651,0.00292098173054,0.0,43.513341876,53.238744,485.8702467,481.0159867,4.83426,0.02
 03/31  07:00:00,350.595365122,71.9824352651,0.0,0.0,220.879908,53.238744,481.547959385,459.18387395,4.83426,17.5298254352
 03/31  08:00:00,520.705638167,72.3246558039,75.327757275,0.0,220.879908,145.652643033,297.794126559,226.270706942,36.25695,35.2664696161
 03/31  09:00:00,565.278588713,73.3034709871,116.901993277,0.0,220.879908,145.652643033,129.422421649,57.5396162223,36.25695,35.6258554271
 03/31  10:00:00,682.577916741,74.5703321421,225.482711658,0.0,220.879908,151.653867033,84.0088794211,0.0,48.3426,35.6662794211
 03/31  11:00:00,766.777782186,76.2958561052,306.728486648,0.0,220.879908,151.653867033,93.0857331043,0.00942128392241,48.3426,44.7337118203
 03/31  12:00:00,892.81962369,78.7104223184,430.298313954,0.0,220.879908,151.653867033,93.1983284935,0.0,48.3426,44.8557284935
 03/31  13:00:00,942.214789972,80.9191605623,483.636071327,0.0,220.879908,145.652643033,78.089583405,0.0125375828626,24.1713,53.9057458222
 03/31  14:00:00,904.070688692,82.7040242465,444.573912914,0.0,220.879908,145.652643033,59.807874144,0.0,24.1713,35.636574144
 03/31  15:00:00,888.649058916,84.4729046875,435.85315262,0.0,220.879908,137.835547516,48.7845905894,0.00611498224911,4.83426,43.9442156071
 03/31  16:00:00,765.083554021,78.6406304884,324.148055731,0.0,220.879908,133.019064,32.3143948097,0.242155256136,4.83426,27.2379795536
 03/31  17:00:00,591.341414169,75.2933787448,233.865960401,0.0,220.879908,53.238744,42.2679702997,2.00245486967,4.83426,35.43125543
 03/31  18:00:00,562.535695459,74.4303923798,205.978078388,0.0,220.879908,53.238744,43.361369405,2.97756220377,4.83426,35.5495472013
 03/31  19:00:00,539.092348328,73.4562958062,171.763327962,0.0,220.879908,53.238744,24.7156661313,11.198654625,4.83426,8.68275150637
 03/31  20:00:00,482.884135384,72.8438180463,110.612510189,0.0,220.879908,53.238744,69.3251188256,55.8182771554,4.83426,8.67258167017
 03/31  21:00:00,117.826479022,0.0,0.0,0.0,43.513341876,52.539744,13.5073867918,0.0,4.83426,8.67312679182
 03/31  22:00:00,117.89236747,0.0,0.0,0.0,43.513341876,52.539744,13.4747214397,0.0,4.83426,8.64046143974
 03/31  23:00:00,118.879932853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,118.004585523,0.0,0.0,0.0,43.513341876,52.539744,13.4519116818,0.0,4.83426,8.61765168184
 04/01  01:00:00,118.031996572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,118.063103687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,118.095759439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.646635502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.633594951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.655724757,0.0,0.0,0.0,43.513341876,52.539744,13.4452988223,0.0,4.83426,8.61103882232
 04/01  07:00:00,100.559963875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.565691195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.636335466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.63327652,0.0,0.0,0.0,43.513341876,52.539744,22.2361885957,0.0,4.83426,17.4019285957
 04/01  11:00:00,101.422674662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  12:00:00,100.588892439,0.0,0.0,0.0,43.513341876,52.539744,13.4844472724,0.0,4.83426,8.65018727244
 04/01  13:00:00,263.436102382,2.00594801171,158.318786435,0.0,43.513341876,52.539744,13.4778114848,0.0,4.83426,8.64355148476
 04/01  14:00:00,346.737235704,2.50328129746,240.753723901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  15:00:00,423.851855399,3.4227360984,316.164117596,0.0,43.513341876,52.539744,13.4762438175,0.0,4.83426,8.64198381751
 04/01  16:00:00,402.489682385,3.37658691865,295.31535659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,387.913794348,3.42143014233,280.828685553,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,262.785286848,2.07954148779,158.455711589,0.0,43.513341876,52.539744,13.4449164914,0.0,4.83426,8.61065649136
 04/01  19:00:00,175.998024372,0.864032528454,64.542394642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.729704416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.478431412,0.0,0.0,0.0,43.513341876,52.539744,31.1919531866,0.0,4.83426,26.3576931866
 04/01  22:00:00,118.067222213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.89171088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,118.001417653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.966696305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.947622291,0.0,0.0,0.0,43.513341876,52.539744,13.4441277942,0.0,4.83426,8.60986779423
 04/02  03:00:00,117.916585333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.330708001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.278070121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.309728871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.282251769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.408173829,0.0,0.0,0.0,43.513341876,52.539744,13.4516379224,0.0,4.83426,8.61737792242
 04/02  09:00:00,100.584032016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.631609579,0.0,0.0,0.0,43.513341876,52.539744,13.5449616065,0.0,4.83426,8.71070160652
 04/02  11:00:00,101.409811549,0.0,0.0,0.0,43.513341876,52.539744,13.4842135654,0.0,4.83426,8.64995356544
 04/02  12:00:00,100.592564449,0.0,0.0,0.0,43.513341876,52.539744,13.4839294607,0.0,4.83426,8.64966946067
 04/02  13:00:00,119.827011891,0.216529305274,18.7266785293,0.0,43.513341876,52.539744,13.4826769487,0.0,4.83426,8.64841694866
 04/02  14:00:00,337.873666944,2.74063350049,231.890410308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,381.429550545,3.33533658713,274.389202203,0.0,43.513341876,52.539744,13.4763454593,0.0,4.83426,8.64208545931
 04/02  16:00:00,358.754498852,3.18853605449,252.297433073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,385.821009307,3.59714625359,278.654333094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,244.870691859,1.96633585852,140.887379085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,221.457955969,1.6231385508,108.731141638,0.0,43.513341876,52.539744,13.4453870607,0.0,4.83426,8.61112706071
 04/02  20:00:00,118.698617889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.434743955,0.0,0.0,0.0,43.513341876,52.539744,22.4090784027,0.0,4.83426,17.5748184027
 04/02  22:00:00,118.041442296,0.0,0.0,0.0,43.513341876,52.539744,13.4453210518,0.0,4.83426,8.6110610518
 04/02  23:00:00,118.908182005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,118.079742945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,118.055964464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,118.022652429,0.0,0.0,0.0,43.513341876,52.539744,13.4516736827,0.0,4.83426,8.61741368268
 04/03  03:00:00,117.983273837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.414298895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  05:00:00,118.334238743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,260.402422482,71.9824352651,68.0314120922,0.0,43.513341876,53.238744,387.794687976,374.343038954,4.83426,8.61738902164
 04/03  07:00:00,387.821872006,71.9824352651,34.8610834845,0.0,220.879908,53.238744,336.867659409,314.506736823,4.83426,17.5266625856
 04/03  08:00:00,547.894456925,73.1038146202,100.328570908,0.0,220.879908,145.652643033,119.863993258,57.1550480344,36.25695,26.451995224
 04/03  09:00:00,827.69641332,74.9053732441,376.589378852,0.0,220.879908,145.652643033,71.8730151696,0.0,36.25695,35.6160651696
 04/03  10:00:00,1050.21263717,76.9467546502,590.089835058,0.0,220.879908,151.653867033,92.9064853266,0.0,48.3426,44.5638853266
 04/03  11:00:00,1093.04275702,79.8334447807,629.441273054,0.0,220.879908,151.653867033,93.0587842875,0.0,48.3426,44.7161842875
 04/03  12:00:00,1086.1735507,83.1068100314,620.149831527,0.0,220.879908,151.653867033,93.1824430394,0.0,48.3426,44.8398430394
 04/03  13:00:00,1049.02005917,85.544350306,586.752860756,0.0,220.879908,145.652643033,69.0964245305,0.0107141043188,24.1713,44.9144104262
 04/03  14:00:00,1006.44278679,86.8832489521,543.740856952,0.0,220.879908,145.652643033,59.8478958696,0.0452330265924,24.1713,35.631362843
 04/03  15:00:00,983.702373984,87.7915055067,527.750558447,0.0,220.879908,137.835547516,53.2729100344,3.83836158241,4.83426,44.600288452
 04/03  16:00:00,861.105527114,80.7216408135,417.671107944,0.0,220.879908,133.019064,41.2766251734,9.87325179591,4.83426,26.5691133775
 04/03  17:00:00,626.116408227,76.31842964,267.329940347,0.0,220.879908,53.238744,68.6089233182,28.3541270607,4.83426,35.4205362575
 04/03  18:00:00,554.672930553,75.0429639416,197.293361064,0.0,220.879908,53.238744,88.2637951568,47.8945023702,4.83426,35.5350327866
 04/03  19:00:00,538.235810267,73.9071107737,172.611239136,0.0,220.879908,53.238744,67.7393600278,54.2230291003,4.83426,8.68207092753
 04/03  20:00:00,574.566631692,73.2765867987,200.29821065,0.0,220.879908,53.238744,69.2586138222,55.7522345875,4.83426,8.6721192347
 04/03  21:00:00,118.306569479,0.0,0.0,0.0,43.513341876,52.539744,13.5070233792,0.0,4.83426,8.6727633792
 04/03  22:00:00,118.035078412,0.0,0.0,0.0,43.513341876,52.539744,13.4742978015,0.0,4.83426,8.64003780147
 04/03  23:00:00,118.952893808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,118.054550398,0.0,0.0,0.0,43.513341876,52.539744,13.4517689838,0.0,4.83426,8.61750898379
 04/04  01:00:00,118.040525556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,118.029246205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,118.019085826,0.0,0.0,0.0,43.513341876,52.539744,13.4517170654,0.0,4.83426,8.61745706537
 04/04  04:00:00,120.35812321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.984823924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,417.289260362,71.9824352651,221.442408665,0.0,43.513341876,53.238744,220.90565914,216.05139914,4.83426,0.02
 04/04  07:00:00,609.306106728,71.9824352651,254.38162921,0.0,220.879908,53.238744,148.425127603,117.314678272,4.83426,26.2761893309
 04/04  08:00:00,746.294989404,73.5351515931,297.068662236,0.0,220.879908,145.652643033,62.7946031997,0.0876467013155,36.25695,26.4500064984
 04/04  09:00:00,727.795842826,74.976423427,277.117670563,0.0,220.879908,145.652643033,71.8653432981,0.0,36.25695,35.6083932981
 04/04  10:00:00,760.066270691,76.4873704379,301.988863119,0.0,220.879908,151.653867033,92.8955421181,0.0,48.3426,44.5529421181
 04/04  11:00:00,859.862843887,78.7180711548,398.758283623,0.0,220.879908,151.653867033,84.1144191271,0.0,48.3426,35.7718191271
 04/04  12:00:00,998.938022354,81.5065141493,535.406174416,0.0,220.879908,151.653867033,93.1731811897,0.0,48.3426,44.8305811897
 04/04  13:00:00,1045.68653968,84.4057743355,584.665016801,0.0,220.879908,145.652643033,78.0607354012,0.00976948070399,24.1713,53.8796659205
 04/04  14:00:00,1041.55553008,86.53579564,578.511998169,0.0,220.879908,145.652643033,59.7926373527,0.0,24.1713,35.6213373527
 04/04  15:00:00,1037.81429739,87.0513136519,582.073307319,0.0,220.879908,137.835547516,40.5202177775,0.00475559249104,4.83426,35.681202185
 04/04  16:00:00,907.350925931,79.1391973377,465.231632442,0.0,220.879908,133.019064,40.3068856026,0.0547313264741,4.83426,35.4178942761
 04/04  17:00:00,562.51469027,74.8574552007,205.105555679,0.0,220.879908,53.238744,49.721572417,9.46954587492,4.83426,35.4177665421
 04/04  18:00:00,442.877993065,73.7221138004,87.0645450671,0.0,220.879908,53.238744,95.7246459911,55.3511923083,4.83426,35.5391936828
 04/04  19:00:00,398.56703682,73.0434710914,34.7442632092,0.0,220.879908,53.238744,92.5687752298,79.0527342172,4.83426,8.68178101255
 04/04  20:00:00,401.185531473,72.5877987045,28.6144013587,0.0,220.879908,53.238744,105.657719722,92.1507781136,4.83426,8.6726816086
 04/04  21:00:00,117.774508101,0.0,0.0,0.0,43.513341876,52.539744,13.5059740769,0.0,4.83426,8.67171407687
 04/04  22:00:00,117.819658981,0.0,0.0,0.0,43.513341876,52.539744,13.4739709981,0.0,4.83426,8.63971099808
 04/04  23:00:00,118.768442243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.842194159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.850929884,0.0,0.0,0.0,43.513341876,52.539744,13.4517779418,0.0,4.83426,8.61751794184
 04/05  02:00:00,117.83145996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.80562761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.217765007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.17427,0.0,0.0,0.0,43.513341876,52.539744,13.4517177702,0.0,4.83426,8.61745777015
 04/05  06:00:00,190.983800432,71.9824352651,0.00297091092785,0.0,43.513341876,53.238744,817.909911123,813.055651123,4.83426,0.02
 04/05  07:00:00,350.696220726,71.9824352651,0.0,0.0,220.879908,53.238744,737.641558602,715.281154381,4.83426,17.5261442206
 04/05  08:00:00,443.326579202,72.2230752508,0.00216088839044,0.0,220.879908,145.652643033,515.823552134,453.118873319,36.25695,26.447728815
 04/05  09:00:00,453.513420361,72.8645176945,8.27677022435,0.0,220.879908,145.652643033,333.469141635,252.712512338,36.25695,44.4996792976
 04/05  10:00:00,483.527047042,73.7392350793,28.8043369047,0.0,220.879908,151.653867033,271.783054514,187.793214741,48.3426,35.6472397723
 04/05  11:00:00,490.355174428,74.8863492616,35.1766811754,0.0,220.879908,151.653867033,218.783346744,125.730801622,48.3426,44.7099451219
 04/05  12:00:00,526.11702408,76.336912118,70.260560188,0.0,220.879908,151.653867033,191.316154263,98.148365829,48.3426,44.8251884343
 04/05  13:00:00,540.950322259,77.8121294195,89.5630101794,0.0,220.879908,145.652643033,175.061600312,105.992766645,24.1713,44.8975336667
 04/05  14:00:00,588.256676319,78.955806522,135.480703947,0.0,220.879908,145.652643033,103.107586425,43.3206077484,24.1713,35.6156786765
 04/05  15:00:00,672.054248775,79.9053561839,225.874764461,0.0,220.879908,137.835547516,54.4002583082,4.97572650794,4.83426,44.5902718002
 04/05  16:00:00,670.984057363,75.4294108883,234.337840192,0.0,220.879908,133.019064,42.6211155303,2.37557339811,4.83426,35.4112821321
 04/05  17:00:00,530.043880847,73.1932851035,175.368424691,0.0,220.879908,53.238744,50.0696281281,18.6709936659,4.83426,26.5643744622
 04/05  18:00:00,461.037436534,72.7016763657,105.393908253,0.0,220.879908,53.238744,94.5835564408,54.2206506646,4.83426,35.5286457762
 04/05  19:00:00,394.342917051,72.3258182922,31.5100718671,0.0,220.879908,53.238744,109.877240812,96.3611461855,4.83426,8.68183462681
 04/05  20:00:00,368.937275905,72.1567984556,0.0,0.0,220.879908,53.238744,160.779545983,147.273393154,4.83426,8.67189282859
 04/05  21:00:00,118.026917577,0.0,0.0,0.0,43.513341876,52.539744,13.5048452085,0.0,4.83426,8.67058520848
 04/05  22:00:00,117.759858745,0.0,0.0,0.0,43.513341876,52.539744,13.4741767324,0.0,4.83426,8.6399167324
 04/05  23:00:00,118.73758156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.78593074,0.0,0.0,0.0,43.513341876,52.539744,13.4517388905,0.0,4.83426,8.61747889055
 04/06  01:00:00,117.823878399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.828964889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.798236434,0.0,0.0,0.0,43.513341876,52.539744,13.4516515968,0.0,4.83426,8.61739159676
 04/06  04:00:00,118.194265001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.163021568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,190.964751673,71.9824352651,0.00247810647157,0.0,43.513341876,53.238744,807.535722682,802.681462682,4.83426,0.02
 04/06  07:00:00,350.660153088,71.9824352651,0.0,0.0,220.879908,53.238744,712.358249149,681.250887943,4.83426,26.2731012068
 04/06  08:00:00,443.186632817,72.0939419045,0.00242468122972,0.0,220.879908,145.652643033,442.433649442,379.731530773,36.25695,26.4451686681
 04/06  09:00:00,492.228618545,72.6336746517,45.3932427724,0.0,220.879908,145.652643033,213.187853653,141.331707799,36.25695,35.5991958545
 04/06  10:00:00,619.386741974,73.1913950118,164.935148825,0.0,220.879908,151.653867033,92.2672696677,8.28353871808,48.3426,35.6411309496
 04/06  11:00:00,684.204808515,73.7136977088,227.60603861,0.0,220.879908,151.653867033,93.0569255421,0.00929096937527,48.3426,44.7050345728
 04/06  12:00:00,681.144931462,74.0638420463,225.712302429,0.0,220.879908,151.653867033,93.1629848978,0.0,48.3426,44.8203848978
 04/06  13:00:00,682.49583725,74.3583686939,233.217021616,0.0,220.879908,145.652643033,69.2638818215,0.00638596452669,24.1713,45.0861958569
 04/06  14:00:00,701.223756629,74.6390847329,251.536302964,0.0,220.879908,145.652643033,68.48968947,0.0,24.1713,44.31838947
 04/06  15:00:00,739.782241504,74.9314567859,297.0150255,0.0,220.879908,137.835547516,40.5053809695,0.0,4.83426,35.6711209695
 04/06  16:00:00,725.847917768,72.7722057106,290.30214108,0.0,220.879908,133.019064,40.2548942245,0.0112053074407,4.83426,35.409428917
 04/06  17:00:00,570.126895688,72.0764101123,215.68870352,0.0,220.879908,53.238744,37.5775301355,0.0,4.83426,32.7432701355
 04/06  18:00:00,534.122515154,72.0497006461,179.932232832,0.0,220.879908,53.238744,46.1848850061,3.15417639653,4.83426,38.1964486096
 04/06  19:00:00,522.284253345,72.0284671675,158.502608864,0.0,220.879908,53.238744,26.3129479615,12.7967498881,4.83426,8.68193807337
 04/06  20:00:00,511.994181438,72.0103133693,139.437385917,0.0,220.879908,53.238744,48.3568849158,34.8512675217,4.83426,8.67135739409
 04/06  21:00:00,118.211161358,0.0,0.0,0.0,43.513341876,52.539744,13.5058115608,0.0,4.83426,8.67155156077
 04/06  22:00:00,117.931299853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  23:00:00,118.865680949,0.0,0.0,0.0,43.513341876,52.539744,13.4642711074,0.0,4.83426,8.63001110744
 04/06  24:00:00,117.974669127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.966497055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.942212578,0.0,0.0,0.0,43.513341876,52.539744,13.4515610776,0.0,4.83426,8.61730107763
 04/07  03:00:00,117.918059527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,120.123327202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.699477549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,188.566434033,71.9824352651,0.00266624494227,0.0,43.513341876,53.238744,606.265050644,592.813583661,4.83426,8.61720698266
 04/07  07:00:00,371.497678061,71.9824352651,20.1435970777,0.0,220.879908,53.238744,440.480334827,418.124045348,4.83426,17.5220294787
 04/07  08:00:00,527.812866208,72.1647629397,81.6406687231,0.0,220.879908,145.652643033,158.931398994,96.2325825938,36.25695,26.4418664006
 04/07  09:00:00,721.809703832,72.6919747979,273.335527704,0.0,220.879908,145.652643033,72.1353892149,0.279292231151,36.25695,35.5991469838
 04/07  10:00:00,918.783865685,73.4069087204,462.493840266,0.0,220.879908,151.653867033,92.8832786927,0.0,48.3426,44.5406786927
 04/07  11:00:00,985.519429198,73.9265912726,527.649611521,0.0,220.879908,151.653867033,84.1036530284,0.0,48.3426,35.7610530284
 04/07  12:00:00,1027.92828905,74.3773878931,570.154609087,0.0,220.879908,151.653867033,93.1579790723,0.0,48.3426,44.8153790723
 04/07  13:00:00,1034.16473901,74.8521566959,581.335040553,0.0,220.879908,145.652643033,78.039532534,0.00951135924193,24.1713,53.8587211747
 04/07  14:00:00,1034.02853926,75.2805165312,580.830142215,0.0,220.879908,145.652643033,59.78078356,0.0,24.1713,35.60948356
 04/07  15:00:00,1070.70719316,75.8394721375,625.223233609,0.0,220.879908,137.835547516,40.5015707188,0.0,4.83426,35.6673107188
 04/07  16:00:00,1049.36866113,73.3737881555,611.816381275,0.0,220.879908,133.019064,40.2521242744,0.0110444974407,4.83426,35.4068197769
 04/07  17:00:00,834.967356726,72.1743666932,478.73625909,0.0,220.879908,53.238744,40.2386835971,0.0,4.83426,35.4044235971
 04/07  18:00:00,742.437291447,72.1255113546,386.658788608,0.0,220.879908,53.238744,40.3571695451,0.0,4.83426,35.5229095451
 04/07  19:00:00,699.232630765,72.092671409,334.719096152,0.0,220.879908,53.238744,13.5153862823,0.0,4.83426,8.68112628235
 04/07  20:00:00,707.514759533,72.0712971213,334.033565926,0.0,220.879908,53.238744,13.5061503162,0.0,4.83426,8.67189031624
 04/07  21:00:00,118.042388244,0.0,0.0,0.0,43.513341876,52.539744,13.5063206755,0.0,4.83426,8.67206067546
 04/07  22:00:00,118.097093248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,119.022384392,0.0,0.0,0.0,43.513341876,52.539744,13.4643707777,0.0,4.83426,8.63011077772
 04/07  24:00:00,118.126168199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.103626954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,118.097110829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,118.091848354,0.0,0.0,0.0,43.513341876,52.539744,13.4452249478,0.0,4.83426,8.6109649478
 04/08  04:00:00,118.590472625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.553647886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,115.574572631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.481552646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.490303957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.532244656,0.0,0.0,0.0,43.513341876,52.539744,13.451495561,0.0,4.83426,8.61723556095
 04/08  10:00:00,100.564381278,0.0,0.0,0.0,43.513341876,52.539744,13.5431879992,0.0,4.83426,8.70892799917
 04/08  11:00:00,101.389257952,0.0,0.0,0.0,43.513341876,52.539744,13.483348623,0.0,4.83426,8.64908862298
 04/08  12:00:00,100.568137138,0.0,0.0,0.0,43.513341876,52.539744,13.4829514813,0.0,4.83426,8.64869148129
 04/08  13:00:00,100.639058671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  14:00:00,100.642201952,0.0,0.0,0.0,43.513341876,52.539744,13.4769376911,0.0,4.83426,8.64267769112
 04/08  15:00:00,100.602164439,0.0,0.0,0.0,43.513341876,52.539744,6.36099865732,0.0,4.83426,1.52673865732
 04/08  16:00:00,100.420812313,0.0,0.0,0.0,43.513341876,52.539744,11.9428297645,0.0,4.83426,7.10856976448
 04/08  17:00:00,100.43403208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.412995651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,109.874724796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.778722875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.499767372,0.0,0.0,0.0,43.513341876,52.539744,31.1767150029,0.0,4.83426,26.3424550029
 04/08  22:00:00,118.098124306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.932769993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.100685371,0.0,0.0,0.0,43.513341876,52.539744,13.4452022888,0.0,4.83426,8.61094228881
 04/09  01:00:00,118.096828083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,118.094534967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,118.092445384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.605423551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.571321947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,115.60492092,0.0,0.0,0.0,43.513341876,52.539744,13.4451575657,0.0,4.83426,8.61089756567
 04/09  07:00:00,100.533960836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.543688355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.551783605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.550657267,0.0,0.0,0.0,43.513341876,52.539744,22.2313387018,0.0,4.83426,17.3970787018
 04/09  11:00:00,101.365240122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  12:00:00,100.567792884,0.0,0.0,0.0,43.513341876,52.539744,13.4829013428,0.0,4.83426,8.64864134278
 04/09  13:00:00,100.736467313,0.0,0.0,0.0,43.513341876,52.539744,13.4832969659,0.0,4.83426,8.64903696593
 04/09  14:00:00,100.840762113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,100.851418851,0.0,0.0,0.0,43.513341876,52.539744,13.4766735859,0.0,4.83426,8.64241358585
 04/09  16:00:00,100.647181954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,100.615911321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,100.602978487,0.0,0.0,0.0,43.513341876,52.539744,13.4450915494,0.0,4.83426,8.61083154938
 04/09  19:00:00,110.080962052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.927882973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.634322765,0.0,0.0,0.0,43.513341876,52.539744,31.1750797511,0.0,4.83426,26.3408197511
 04/09  22:00:00,118.192175641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.956170536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,118.090321867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,118.037945194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.989090503,0.0,0.0,0.0,43.513341876,52.539744,13.4512842392,0.0,4.83426,8.61702423919
 04/10  03:00:00,117.970157943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.39465288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.301510431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,187.818261453,71.9824352651,0.00239114969988,0.0,43.513341876,53.238744,479.94418748,466.492758714,4.83426,8.61716876638
 04/10  07:00:00,350.546921447,71.9824352651,0.0,0.0,220.879908,53.238744,435.838757292,413.485250277,4.83426,17.5192470151
 04/10  08:00:00,536.467058535,72.3757925105,89.953653552,0.0,220.879908,145.652643033,271.850103355,209.159643925,36.25695,26.4335094299
 04/10  09:00:00,541.599682825,73.0995297988,93.1872993031,0.0,220.879908,145.652643033,163.950378078,92.1092153646,36.25695,35.5842127132
 04/10  10:00:00,613.729058783,73.6005012916,158.226167427,0.0,220.879908,151.653867033,109.720778302,16.8520969121,48.3426,44.5260813894
 04/10  11:00:00,672.777915296,74.3385889291,215.162082518,0.0,220.879908,151.653867033,84.0960920888,0.00792366568525,48.3426,35.7455684231
 04/10  12:00:00,741.294674963,75.3703931538,283.090629994,0.0,220.879908,151.653867033,93.1408243509,0.0,48.3426,44.7982243509
 04/10  13:00:00,740.909206284,75.6050194791,288.677103282,0.0,220.879908,145.652643033,69.040767036,0.00513482353417,24.1713,44.8643322125
 04/10  14:00:00,696.625176714,75.7941038111,244.754169525,0.0,220.879908,145.652643033,68.6760147431,0.0131873484083,24.1713,44.4915273947
 04/10  15:00:00,647.319325742,76.2485664536,203.18474421,0.0,220.879908,137.835547516,46.2466971133,5.75810738693,4.83426,35.6543297264
 04/10  16:00:00,559.058945096,73.5116034784,123.18304845,0.0,220.879908,133.019064,58.0318713582,17.8039344342,4.83426,35.3936769239
 04/10  17:00:00,418.708870417,72.2348841857,64.2085622571,0.0,220.879908,53.238744,88.1539073485,56.7685844964,4.83426,26.551062852
 04/10  18:00:00,411.003254786,72.1682007121,56.6944427741,0.0,220.879908,53.238744,105.856265836,65.5118211038,4.83426,35.5101847323
 04/10  19:00:00,407.328329652,72.1242952013,44.0391637962,0.0,220.879908,53.238744,93.5597895321,80.0448381142,4.83426,8.68069141793
 04/10  20:00:00,398.483628027,72.081429945,26.6231479396,0.0,220.879908,53.238744,113.379991826,99.8749364945,4.83426,8.67079533151
 04/10  21:00:00,118.118405435,0.0,0.0,0.0,43.513341876,52.539744,13.505635618,0.0,4.83426,8.67137561802
 04/10  22:00:00,117.876876725,0.0,0.0,0.0,43.513341876,52.539744,13.4733550745,0.0,4.83426,8.63909507451
 04/10  23:00:00,118.814093567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.890443931,0.0,0.0,0.0,43.513341876,52.539744,13.4514462906,0.0,4.83426,8.61718629061
 04/11  01:00:00,117.879166844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.863578536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.829828416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.923684109,0.0,0.0,0.0,43.513341876,52.539744,13.4512673602,0.0,4.83426,8.61700736023
 04/11  05:00:00,119.574606992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,188.65651997,71.9824352651,0.00248554067762,0.0,43.513341876,53.238744,830.903951189,826.049691189,4.83426,0.02
 04/11  07:00:00,350.693369965,71.9824352651,0.0,0.0,220.879908,53.238744,779.286406055,748.183930011,4.83426,26.2682160437
 04/11  08:00:00,443.117916113,72.0226966502,0.00218604418847,0.0,220.879908,145.652643033,536.434584485,473.745207908,36.25695,26.4324265764
 04/11  09:00:00,463.259657689,72.3304861831,17.7122090178,0.0,220.879908,145.652643033,320.556842895,248.716568584,36.25695,35.5833243113
 04/11  10:00:00,535.585309965,72.7237940344,81.8313463892,0.0,220.879908,151.653867033,180.995131188,97.0286766389,48.3426,35.6238545495
 04/11  11:00:00,609.87274826,73.3469537404,153.857656724,0.0,220.879908,151.653867033,105.636432862,12.6228913104,48.3426,44.6709415514
 04/11  12:00:00,662.356404803,73.7428149671,206.158945491,0.0,220.879908,151.653867033,93.1301291369,0.0,48.3426,44.7875291369
 04/11  13:00:00,668.651121049,74.161745223,219.505077977,0.0,220.879908,145.652643033,69.0392943923,0.00572585041752,24.1713,44.8622685419
 04/11  14:00:00,725.29385311,74.5650444913,276.258851095,0.0,220.879908,145.652643033,59.7638807206,0.0,24.1713,35.5925807206
 04/11  15:00:00,765.098307675,75.0722740608,323.312782901,0.0,220.879908,137.835547516,49.3887575605,0.0,4.83426,44.5544975605
 04/11  16:00:00,768.866193778,72.9254410807,334.252619409,0.0,220.879908,133.019064,31.3923556823,0.00986930416915,4.83426,26.5482263781
 04/11  17:00:00,624.587797107,72.1112752048,270.724751125,0.0,220.879908,53.238744,40.2235219125,0.0,4.83426,35.3892619125
 04/11  18:00:00,571.084219374,72.0931932418,217.440736247,0.0,220.879908,53.238744,40.3438324215,0.0,4.83426,35.5095724215
 04/11  19:00:00,511.37518639,72.054586329,149.284267165,0.0,220.879908,53.238744,36.6492890332,23.1344187909,4.83426,8.68061024235
 04/11  20:00:00,430.177025562,72.0027607966,60.1015717647,0.0,220.879908,53.238744,114.799331145,101.294837502,4.83426,8.67023364304
 04/11  21:00:00,117.732451559,0.0,0.0,0.0,43.513341876,52.539744,13.5045781359,0.0,4.83426,8.6703181359
 04/11  22:00:00,117.803661598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.766552557,0.0,0.0,0.0,43.513341876,52.539744,13.4637298397,0.0,4.83426,8.62946983968
 04/11  24:00:00,117.816936508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.798871674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.780264077,0.0,0.0,0.0,43.513341876,52.539744,13.4512387571,0.0,4.83426,8.61697875712
 04/12  03:00:00,117.762229531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.173109339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.128013259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,188.258553534,71.9824352651,0.00234193609692,0.0,43.513341876,53.238744,1065.79996738,1052.34862128,4.83426,8.61708609689
 04/12  07:00:00,350.78209256,71.9824352651,0.0,0.0,220.879908,53.238744,824.249903285,801.898239708,4.83426,17.5174035765
 04/12  08:00:00,443.075458963,71.9898641889,0.00229300120924,0.0,220.879908,145.652643033,463.576189108,400.888263634,36.25695,26.4309754734
 04/12  09:00:00,500.02245708,72.3900940915,53.0924051919,0.0,220.879908,145.652643033,238.433694006,166.600836674,36.25695,35.5759073317
 04/12  10:00:00,579.539946757,72.9963589305,124.98653963,0.0,220.879908,151.653867033,127.585888549,34.7288937603,48.3426,44.514394789
 04/12  11:00:00,629.679876822,74.1062915189,174.199212989,0.0,220.879908,151.653867033,84.0908913166,0.008406099901,48.3426,35.7398852167
 04/12  12:00:00,724.715453678,75.4835560134,268.774635532,0.0,220.879908,151.653867033,93.1252004316,0.0,48.3426,44.7826004316
 04/12  13:00:00,809.95121953,77.1954303574,358.068008674,0.0,220.879908,145.652643033,69.0321031856,0.00676092211067,24.1713,44.8540422635
 04/12  14:00:00,917.470913019,79.1368715387,463.452011907,0.0,220.879908,145.652643033,68.6522772073,0.0,24.1713,44.4809772073
 04/12  15:00:00,1004.54280788,81.0835428855,556.311459741,0.0,220.879908,137.835547516,40.4871988328,0.00793137569721,4.83426,35.6450074571
 04/12  16:00:00,974.140293618,76.9186821234,535.205374173,0.0,220.879908,133.019064,31.3880494274,0.0102618432663,4.83426,26.5435275841
 04/12  17:00:00,808.004560692,74.4511355672,451.364376278,0.0,220.879908,53.238744,40.2224166511,0.0,4.83426,35.3881566511
 04/12  18:00:00,717.325066359,73.8454055361,361.523678745,0.0,220.879908,53.238744,40.338407465,0.0,4.83426,35.504147465
 04/12  19:00:00,597.935450074,73.0049525753,233.791227836,0.0,220.879908,53.238744,16.1975251845,2.68285533753,4.83426,8.68040984697
 04/12  20:00:00,502.172953123,72.5393523094,129.279445981,0.0,220.879908,53.238744,51.1653388313,37.6602799495,4.83426,8.67079888176
 04/12  21:00:00,118.167960059,0.0,0.0,0.0,43.513341876,52.539744,13.5051275537,0.0,4.83426,8.67086755374
 04/12  22:00:00,117.887283291,0.0,0.0,0.0,43.513341876,52.539744,13.473080078,0.0,4.83426,8.63882007803
 04/12  23:00:00,118.836060672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.898026205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.876204111,0.0,0.0,0.0,43.513341876,52.539744,13.4513328253,0.0,4.83426,8.61707282532
 04/13  02:00:00,117.843588825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.816217789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.219219196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.167049892,0.0,0.0,0.0,43.513341876,52.539744,13.4511274006,0.0,4.83426,8.61686740057
 04/13  06:00:00,188.184185387,71.9824352651,0.00284733414886,0.0,43.513341876,53.238744,937.804001586,932.949741586,4.83426,0.02
 04/13  07:00:00,350.774991324,71.9824352651,0.0,0.0,220.879908,53.238744,779.545355982,757.19382906,4.83426,17.5172669219
 04/13  08:00:00,460.001487906,72.2103517571,16.0924646633,0.0,220.879908,145.652643033,403.263973615,340.576663435,36.25695,26.4303601794
 04/13  09:00:00,537.608084136,72.9360249058,89.0420121696,0.0,220.879908,145.652643033,176.20191045,102.423430419,36.25695,37.5215300315
 04/13  10:00:00,597.488767259,73.985988975,143.248861819,0.0,220.879908,151.653867033,93.9866806533,3.08467262907,48.3426,42.5594080242
 04/13  11:00:00,675.35268024,75.234391418,219.028961363,0.0,220.879908,151.653867033,84.0773456678,0.0,48.3426,35.7347456678
 04/13  12:00:00,706.441026442,76.7969217865,249.349220969,0.0,220.879908,151.653867033,93.1203264566,0.0,48.3426,44.7777264566
 04/13  13:00:00,847.063532855,78.7488375171,392.418825627,0.0,220.879908,145.652643033,70.1489562038,0.00569539159875,24.1713,45.9719608122
 04/13  14:00:00,840.956891676,80.3876811802,383.021707621,0.0,220.879908,145.652643033,67.529314852,0.0,24.1713,43.358014852
 04/13  15:00:00,829.725524973,81.8660083294,378.477782712,0.0,220.879908,137.835547516,40.4744536239,0.0,4.83426,35.6401936239
 04/13  16:00:00,729.714177829,77.2854943017,289.385429511,0.0,220.879908,133.019064,40.2271032484,0.0106713593821,4.83426,35.382171889
 04/13  17:00:00,594.504858548,74.6450946386,238.311466154,0.0,220.879908,53.238744,31.3747583474,0.0,4.83426,26.5404983474
 04/13  18:00:00,543.142261887,73.9993529983,187.812776512,0.0,220.879908,53.238744,46.0898988595,5.75221050505,4.83426,35.5034283544
 04/13  19:00:00,535.074555334,73.2679986134,170.351765338,0.0,220.879908,53.238744,29.2095245817,15.6951061161,4.83426,8.68015846558
 04/13  20:00:00,501.87064193,72.8478751408,127.449864731,0.0,220.879908,53.238744,54.734840994,41.2304486277,4.83426,8.67013236631
 04/13  21:00:00,118.215290133,0.0,0.0,0.0,43.513341876,52.539744,13.50508065,0.0,4.83426,8.67082064999
 04/13  22:00:00,117.963133867,0.0,0.0,0.0,43.513341876,52.539744,13.4729995002,0.0,4.83426,8.63873950016
 04/13  23:00:00,118.925912243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.032996604,0.0,0.0,0.0,43.513341876,52.539744,10.5668647365,0.0,4.83426,5.7326047365
 04/14  01:00:00,118.041334638,0.0,0.0,0.0,43.513341876,52.539744,7.73700071156,0.0,4.83426,2.90274071156
 04/14  02:00:00,118.042281525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,118.043549737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.463112844,0.0,0.0,0.0,43.513341876,52.539744,13.4511487151,0.0,4.83426,8.61688871508
 04/14  05:00:00,120.10665524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,321.111840924,71.9824352651,129.216806468,0.0,43.513341876,53.238744,114.000149969,109.145889969,4.83426,0.02
 04/14  07:00:00,545.256239543,71.9824352651,191.271113801,0.0,220.879908,53.238744,69.3920084788,47.0431648497,4.83426,17.514583629
 04/14  08:00:00,713.386438771,73.7029246827,264.444310186,0.0,220.879908,145.652643033,62.6863631453,0.0,36.25695,26.4294131453
 04/14  09:00:00,786.387813161,75.0953859114,335.37265543,0.0,220.879908,145.652643033,80.7132635295,0.0,36.25695,44.4563135295
 04/14  10:00:00,861.896696576,76.4689454398,403.195308334,0.0,220.879908,151.653867033,83.9509449937,0.0,48.3426,35.6083449937
 04/14  11:00:00,953.753458344,78.5806029895,491.793720017,0.0,220.879908,151.653867033,84.0736453412,0.0,48.3426,35.7310453412
 04/14  12:00:00,1010.238301,81.0264067972,546.440891079,0.0,220.879908,151.653867033,93.1148485369,0.0,48.3426,44.7722485369
 04/14  13:00:00,995.242448393,83.3579856895,534.976087132,0.0,220.879908,145.652643033,70.1316526441,0.00583772319068,24.1713,45.9545149209
