Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/14  14:00:00,990.946915796,85.2670963354,528.907997633,0.0,220.879908,145.652643033,67.5349804378,0.0,24.1713,43.3636804378
 04/14  15:00:00,978.087855823,87.0288618288,521.990311921,0.0,220.879908,137.835547516,40.4722590151,0.00260607858744,4.83426,35.6353929365
 04/14  16:00:00,915.824598622,80.5383986466,472.241733945,0.0,220.879908,133.019064,44.0693982929,3.85530230351,4.83426,35.3798359894
 04/14  17:00:00,661.848444334,76.7684744605,302.430582971,0.0,220.879908,53.238744,34.0999319909,2.72627043954,4.83426,26.5394015514
 04/14  18:00:00,683.538590144,75.9382251658,324.726320817,0.0,220.879908,53.238744,40.3317534124,0.0,4.83426,35.4974934124
 04/14  19:00:00,653.561693723,74.7039651798,290.159195092,0.0,220.879908,53.238744,14.0101688068,0.496442827756,4.83426,8.67946597904
 04/14  20:00:00,589.762357898,73.7792869708,215.623506481,0.0,220.879908,53.238744,29.0606609829,15.557961827,4.83426,8.66843915596
 04/14  21:00:00,117.959510288,0.0,0.0,0.0,43.513341876,52.539744,13.5043659774,0.0,4.83426,8.67010597743
 04/14  22:00:00,118.03102806,0.0,0.0,0.0,43.513341876,52.539744,13.4730084826,0.0,4.83426,8.63874848261
 04/14  23:00:00,118.953121724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,118.092377727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.08277858,0.0,0.0,0.0,43.513341876,52.539744,13.4449059429,0.0,4.83426,8.61064594286
 04/15  02:00:00,118.06715655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,118.065462928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.555691626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.524027801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,112.563657702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.475308816,0.0,0.0,0.0,43.513341876,52.539744,13.4449531839,0.0,4.83426,8.61069318393
 04/15  08:00:00,100.513067186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.568947263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.56743046,0.0,0.0,0.0,43.513341876,52.539744,13.5407838367,0.0,4.83426,8.70652383672
 04/15  11:00:00,101.404543937,0.0,0.0,0.0,43.513341876,52.539744,13.4823638193,0.0,4.83426,8.64810381926
 04/15  12:00:00,143.514302843,0.713674685899,41.5611757207,0.0,43.513341876,52.539744,13.481819022,0.0,4.83426,8.64755902203
 04/15  13:00:00,353.973855108,3.13749598124,247.178447485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  14:00:00,393.313848855,3.38887776363,286.048167382,0.0,43.513341876,52.539744,13.476154545,0.0,4.83426,8.64189454503
 04/15  15:00:00,413.085523454,3.62561001805,305.402272528,0.0,43.513341876,52.539744,13.4753912203,0.0,4.83426,8.64113122033
 04/15  16:00:00,423.049904465,3.87266346455,315.177158097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,392.383533384,3.63519568093,285.027949885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,378.874454718,3.61492419204,271.641358713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,219.218727438,1.52290866263,109.542004988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.752229315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.504069292,0.0,0.0,0.0,43.513341876,52.539744,31.165218089,0.0,4.83426,26.330958089
 04/15  22:00:00,118.12054407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.963460073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.128320037,0.0,0.0,0.0,43.513341876,52.539744,13.444870281,0.0,4.83426,8.61061028098
 04/16  01:00:00,118.114121168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,118.104714596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.090197702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.579437017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.552495881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,112.573667099,0.0,0.0,0.0,43.513341876,52.539744,13.4448927335,0.0,4.83426,8.6106327335
 04/16  07:00:00,100.491048288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.566156214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.659702603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.689121065,0.0,0.0,0.0,43.513341876,52.539744,22.2216516114,0.0,4.83426,17.3873916114
 04/16  11:00:00,101.477399426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  12:00:00,386.349588206,2.62778595757,279.99900829,0.0,43.513341876,52.539744,13.4821965202,0.0,4.83426,8.64793652024
 04/16  13:00:00,415.496843754,3.01133089377,308.468521266,0.0,43.513341876,52.539744,13.4822706109,0.0,4.83426,8.6480106109
 04/16  14:00:00,485.975296095,3.8127260257,377.425011227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  15:00:00,485.367180373,3.96165054039,376.702889566,0.0,43.513341876,52.539744,13.4760245179,0.0,4.83426,8.64176451786
 04/16  16:00:00,455.318399881,3.85617591655,347.27033792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,495.772984803,4.2803475266,386.863046837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,441.990532615,3.98970197294,333.83525467,0.0,43.513341876,52.539744,13.4450095998,0.0,4.83426,8.61074959977
 04/16  19:00:00,356.136642337,3.04272532008,243.394482553,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,259.631989919,1.79976608823,137.415637614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,179.333737273,0.690100207296,59.435867631,0.0,43.513341876,52.539744,22.3946325623,0.0,4.83426,17.5603725623
 04/16  22:00:00,118.083754155,0.0,0.0,0.0,43.513341876,52.539744,13.444997493,0.0,4.83426,8.61073749297
 04/16  23:00:00,118.944695456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.097498114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,118.085018626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,118.084411943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.081169225,0.0,0.0,0.0,43.513341876,52.539744,13.4509403584,0.0,4.83426,8.61668035839
 04/17  04:00:00,118.584207826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.573401151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,709.932442796,72.153922537,518.429988346,0.0,43.513341876,53.238744,5.96941772244,1.11515772244,4.83426,0.02
 04/17  07:00:00,898.421410735,71.9844823863,541.401934143,0.0,220.879908,53.238744,31.0921317892,0.0,4.83426,26.2578717892
 04/17  08:00:00,986.791572297,75.5599317682,533.333654846,0.0,220.879908,145.652643033,62.677520218,0.0,36.25695,26.420570218
 04/17  09:00:00,985.485441203,77.3298275352,529.706884533,0.0,220.879908,145.652643033,71.8123449632,0.0,36.25695,35.5553949633
 04/17  10:00:00,991.512970762,79.223037165,527.71924355,0.0,220.879908,151.653867033,83.9402237719,0.0,48.3426,35.5976237719
 04/17  11:00:00,1004.9527514,81.8351951769,537.531943268,0.0,220.879908,151.653867033,92.9782887506,0.0,48.3426,44.6356887506
 04/17  12:00:00,1008.34447676,84.6056512109,538.597217868,0.0,220.879908,151.653867033,93.0918928248,0.0,48.3426,44.7492928248
 04/17  13:00:00,1016.74520729,87.5339015478,549.515993268,0.0,220.879908,145.652643033,69.0019884137,0.00962731599961,24.1713,44.8210610977
 04/17  14:00:00,1048.71873557,90.3065708147,578.584619277,0.0,220.879908,145.652643033,59.7411868158,0.0,24.1713,35.5698868158
 04/17  15:00:00,1063.86879757,92.6622132707,598.933788317,0.0,220.879908,137.835547516,40.4576516448,0.0,4.83426,35.6233916448
 04/17  16:00:00,1076.04489535,84.7849559487,624.551366042,0.0,220.879908,133.019064,40.2122241459,0.0107945328383,4.83426,35.3671696131
 04/17  17:00:00,967.109223025,79.6673458463,601.282533735,0.0,220.879908,53.238744,31.3632754915,0.0,4.83426,26.5290154915
 04/17  18:00:00,957.172153584,78.1352919675,593.133322456,0.0,220.879908,53.238744,40.3190495406,0.0,4.83426,35.4847895406
 04/17  19:00:00,946.403125691,76.2168486936,578.127418235,0.0,220.879908,53.238744,13.5127610599,0.0,4.83426,8.67850105986
 04/17  20:00:00,944.80929856,74.8710749248,566.271248355,0.0,220.879908,53.238744,13.5039173801,0.0,4.83426,8.66965738012
 04/17  21:00:00,118.531299508,0.0,0.0,0.0,43.513341876,52.539744,13.5038788437,0.0,4.83426,8.66961884369
 04/17  22:00:00,118.216916113,0.0,0.0,0.0,43.513341876,52.539744,13.4728831681,0.0,4.83426,8.63862316815
 04/17  23:00:00,119.10594983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,118.246125248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,118.181634382,0.0,0.0,0.0,43.513341876,52.539744,13.4510231139,0.0,4.83426,8.61676311391
 04/18  02:00:00,118.119931232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,118.115565141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.601501199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,120.259910168,0.0,0.0,0.0,43.513341876,52.539744,13.4510110515,0.0,4.83426,8.61675105151
 04/18  06:00:00,716.491633209,72.1641582278,524.110674566,0.0,43.513341876,53.238744,4.87275440666,0.0184944066627,4.83426,0.02
 04/18  07:00:00,899.430825941,71.9824352651,542.328887336,0.0,220.879908,53.238744,22.3442803779,0.0,4.83426,17.5100203779
 04/18  08:00:00,985.902205224,75.0243948135,532.946386343,0.0,220.879908,145.652643033,62.6758382718,0.0,36.25695,26.4188882718
 04/18  09:00:00,985.003770983,76.7704684545,529.670986038,0.0,220.879908,145.652643033,71.8042099295,0.0,36.25695,35.5472599295
 04/18  10:00:00,1007.88724375,78.8757266187,543.795099352,0.0,220.879908,151.653867033,84.0945551026,0.0,48.3426,35.7519551026
 04/18  11:00:00,1037.30598743,81.5276852085,569.236478386,0.0,220.879908,151.653867033,92.8119196309,0.0,48.3426,44.4693196309
 04/18  12:00:00,1034.26722534,84.1363129919,564.679357548,0.0,220.879908,151.653867033,93.0862783071,0.0,48.3426,44.7436783071
 04/18  13:00:00,1009.1720588,85.4496655484,544.631286758,0.0,220.879908,145.652643033,68.9979250213,0.0103841123514,24.1713,44.8162409089
 04/18  14:00:00,998.006861176,85.3694925405,533.664098723,0.0,220.879908,145.652643033,59.7357896907,0.0,24.1713,35.5644896907
 04/18  15:00:00,990.188895189,86.3910470607,532.762456864,0.0,220.879908,137.835547516,40.4538392755,0.00487492442258,4.83426,35.6147043511
 04/18  16:00:00,1013.70697055,79.623124355,568.738605517,0.0,220.879908,133.019064,40.2113503839,0.0123683096472,4.83426,35.3647220743
 04/18  17:00:00,914.949429993,75.6075952045,554.939607529,0.0,220.879908,53.238744,31.3621026086,0.0,4.83426,26.5278426086
 04/18  18:00:00,890.896363595,74.6853852375,532.158587296,0.0,220.879908,53.238744,40.3130078377,0.0,4.83426,35.4787478377
 04/18  19:00:00,861.990396764,74.0115439306,498.006574175,0.0,220.879908,53.238744,13.5128752549,0.0,4.83426,8.67861525494
 04/18  20:00:00,819.56521079,73.4732722212,444.318802764,0.0,220.879908,53.238744,15.1975281149,1.69384148771,4.83426,8.66942662714
 04/18  21:00:00,118.050645076,0.0,0.0,0.0,43.513341876,52.539744,13.504007493,0.0,4.83426,8.66974749302
 04/18  22:00:00,118.106359271,0.0,0.0,0.0,43.513341876,52.539744,13.4724668245,0.0,4.83426,8.63820682449
 04/18  23:00:00,119.006511581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,118.135258658,0.0,0.0,0.0,43.513341876,52.539744,13.4508800413,0.0,4.83426,8.61662004127
 04/19  01:00:00,118.143202672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.153529303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.163623134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.67127507,0.0,0.0,0.0,43.513341876,52.539744,13.4508343743,0.0,4.83426,8.61657437433
 04/19  05:00:00,118.636750477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,742.560166507,72.102720629,550.703913322,0.0,43.513341876,53.238744,4.86608838183,0.0118283818253,4.83426,0.02
 04/19  07:00:00,911.277524567,71.9824352651,553.803347669,0.0,220.879908,53.238744,22.3435375063,0.0,4.83426,17.5092775063
 04/19  08:00:00,995.41174311,75.2237606995,541.73359794,0.0,220.879908,145.652643033,62.6748049697,0.0,36.25695,26.4178549697
 04/19  09:00:00,1001.16536834,76.7061736107,545.327484458,0.0,220.879908,145.652643033,71.8053304741,0.0,36.25695,35.5483804741
 04/19  10:00:00,1026.60889058,78.4253527391,562.543887692,0.0,220.879908,151.653867033,92.8190150167,0.0,48.3426,44.4764150167
 04/19  11:00:00,1052.23697915,80.204247315,585.349487494,0.0,220.879908,151.653867033,84.0496789168,0.0,48.3426,35.7070789168
 04/19  12:00:00,1060.48873227,82.7552287774,591.688828367,0.0,220.879908,151.653867033,93.0838791809,0.0,48.3426,44.7412791809
 04/19  13:00:00,1036.92839455,84.8234247253,572.091282436,0.0,220.879908,145.652643033,68.9871554011,0.0102966565229,24.1713,44.8055587446
 04/19  14:00:00,1041.14712627,86.0887877991,574.975711183,0.0,220.879908,145.652643033,59.7300381318,0.0,24.1713,35.5587381318
 04/19  15:00:00,1030.78202925,86.5649152542,571.830507003,0.0,220.879908,137.835547516,42.7265886088,0.0,4.83426,37.8923286088
 04/19  16:00:00,1056.7246236,80.7182223776,609.066073849,0.0,220.879908,133.019064,37.9419519909,0.0101140778021,4.83426,33.0975779131
 04/19  17:00:00,963.680603038,77.216812642,599.739568872,0.0,220.879908,53.238744,31.3564275641,0.0,4.83426,26.5221675641
 04/19  18:00:00,953.901152756,76.1229872259,591.401987357,0.0,220.879908,53.238744,40.3106756586,0.0,4.83426,35.4764156586
 04/19  19:00:00,952.888616478,75.0656000526,585.107013281,0.0,220.879908,53.238744,13.5106286745,0.0,4.83426,8.67636867451
 04/19  20:00:00,971.559124784,74.3809682826,593.323769057,0.0,220.879908,53.238744,13.5032559022,0.0,4.83426,8.66899590219
 04/19  21:00:00,118.560985485,0.0,0.0,0.0,43.513341876,52.539744,13.5033232879,0.0,4.83426,8.66906328788
 04/19  22:00:00,118.181369625,0.0,0.0,0.0,43.513341876,52.539744,13.4720834053,0.0,4.83426,8.63782340528
 04/19  23:00:00,119.042173375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.137437212,0.0,0.0,0.0,43.513341876,52.539744,13.4508990857,0.0,4.83426,8.61663908569
 04/20  01:00:00,118.088191602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,118.058633796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.042472925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.522316432,0.0,0.0,0.0,43.513341876,52.539744,13.4508340765,0.0,4.83426,8.6165740765
 04/20  05:00:00,118.467354244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,392.150911899,72.0250019688,203.656009661,0.0,43.513341876,53.238744,247.923825711,243.069565711,4.83426,0.02
 04/20  07:00:00,502.21974347,71.9824352651,148.026709505,0.0,220.879908,53.238744,209.314699095,186.972909254,4.83426,17.5075298409
 04/20  08:00:00,674.68387587,74.4721095144,224.867430208,0.0,220.879908,145.652643033,105.760994004,43.0884930209,36.25695,26.4155509835
 04/20  09:00:00,735.825304969,75.9269087874,284.132458233,0.0,220.879908,145.652643033,74.1469820097,2.34538801117,36.25695,35.5446439985
 04/20  10:00:00,810.670090393,77.2761134005,351.281356192,0.0,220.879908,151.653867033,92.8136530355,0.0,48.3426,44.4710530355
 04/20  11:00:00,948.054317918,78.8928266437,485.76728038,0.0,220.879908,151.653867033,84.0449390623,0.0,48.3426,35.7023390623
 04/20  12:00:00,1025.90775247,80.1098421701,562.915196367,0.0,220.879908,151.653867033,93.0764914467,0.0,48.3426,44.7338914467
 04/20  13:00:00,1019.38305442,82.1445609442,560.007191907,0.0,220.879908,145.652643033,68.9814693309,0.0100349916475,24.1713,44.8001343392
 04/20  14:00:00,1010.58820423,84.4606043197,548.930011423,0.0,220.879908,145.652643033,59.7289643237,0.0,24.1713,35.5576643237
 04/20  15:00:00,1019.4023499,86.4038772928,563.530058649,0.0,220.879908,137.835547516,40.4461523188,0.0053385369188,4.83426,35.6065537818
 04/20  16:00:00,1064.66749753,80.8452365915,619.282095059,0.0,220.879908,133.019064,40.1997198737,0.00798232103539,4.83426,35.3574775526
 04/20  17:00:00,980.219138373,77.5414062636,618.090680572,0.0,220.879908,53.238744,31.3557343042,0.0,4.83426,26.5214743042
 04/20  18:00:00,961.398934509,76.6032799064,600.69505635,0.0,220.879908,53.238744,40.303575096,0.0,4.83426,35.469315096
 04/20  19:00:00,834.76769836,75.030360978,469.725900631,0.0,220.879908,53.238744,13.511986885,0.0,4.83426,8.67772688505
 04/20  20:00:00,719.413007556,73.7977203492,344.002775298,0.0,220.879908,53.238744,18.8431634288,5.33977427,4.83426,8.66912915879
 04/20  21:00:00,118.341378333,0.0,0.0,0.0,43.513341876,52.539744,13.5032916618,0.0,4.83426,8.66903166178
 04/20  22:00:00,118.044700861,0.0,0.0,0.0,43.513341876,52.539744,13.4723597383,0.0,4.83426,8.6380997383
 04/20  23:00:00,118.945620528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.047294349,0.0,0.0,0.0,43.513341876,52.539744,13.4508075251,0.0,4.83426,8.61654752514
 04/21  01:00:00,118.034884777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.012437576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.990320739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.235099964,0.0,0.0,0.0,43.513341876,52.539744,12.0937190538,0.0,4.83426,7.25945905383
 04/21  05:00:00,119.849783014,0.0,0.0,0.0,43.513341876,52.539744,6.2103607411,0.0,4.83426,1.3761007411
 04/21  06:00:00,225.872082194,71.9824352651,39.4783137327,0.0,43.513341876,53.238744,385.605002209,380.750742209,4.83426,0.02
 04/21  07:00:00,390.14344091,71.9824352651,37.8117611799,0.0,220.879908,53.238744,339.458300871,317.118464252,4.83426,17.5055766189
 04/21  08:00:00,505.033858251,73.3580444305,57.3574059676,0.0,220.879908,145.652643033,186.959917895,124.291531785,36.25695,26.4114361105
 04/21  09:00:00,588.438132518,74.7301268863,138.819805249,0.0,220.879908,145.652643033,95.1130442893,23.3200431618,36.25695,35.5360511275
 04/21  10:00:00,704.528062259,75.9964005881,247.040342172,0.0,220.879908,151.653867033,83.9203226394,0.0,48.3426,35.5777226394
 04/21  11:00:00,797.065850704,77.3421560475,336.64883463,0.0,220.879908,151.653867033,92.956087197,0.0,48.3426,44.613487197
 04/21  12:00:00,928.216358029,79.5804391779,465.638788573,0.0,220.879908,151.653867033,93.0684777374,0.0,48.3426,44.7258777374
 04/21  13:00:00,955.149794887,81.1132128051,497.49770478,0.0,220.879908,145.652643033,68.9747710015,0.0102570780831,24.1713,44.7932139235
 04/21  14:00:00,966.707356164,83.1713060268,507.799566944,0.0,220.879908,145.652643033,59.7193137966,0.0,24.1713,35.5480137966
 04/21  15:00:00,1018.23991126,84.1911149761,565.93722719,0.0,220.879908,137.835547516,40.4468146182,0.00525381988978,4.83426,35.6073007983
 04/21  16:00:00,962.082324182,78.84593926,520.109200116,0.0,220.879908,133.019064,40.1981627921,0.0103652795443,4.83426,35.3535375125
 04/21  17:00:00,744.959029654,75.2656678795,386.861298765,0.0,220.879908,53.238744,31.3516626904,0.0,4.83426,26.5174026904
 04/21  18:00:00,647.047483454,74.2271832219,290.325379459,0.0,220.879908,53.238744,40.2996910427,0.0,4.83426,35.4654310427
 04/21  19:00:00,584.114062118,73.5625174394,222.286802819,0.0,220.879908,53.238744,13.5122446662,0.0,4.83426,8.67798466624
 04/21  20:00:00,541.649732278,73.0281241657,168.457446954,0.0,220.879908,53.238744,31.2181965714,17.7170364717,4.83426,8.6669000996
 04/21  21:00:00,117.932525299,0.0,0.0,0.0,43.513341876,52.539744,13.5031430359,0.0,4.83426,8.66888303592
 04/21  22:00:00,118.00449573,0.0,0.0,0.0,43.513341876,52.539744,13.4719712495,0.0,4.83426,8.63771124949
 04/21  23:00:00,118.924911212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,118.01346405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.977063965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.937547535,0.0,0.0,0.0,43.513341876,52.539744,13.4447477167,0.0,4.83426,8.61048771668
 04/22  03:00:00,117.910149864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.322447494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.284560897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,112.330606321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.279299121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.345690869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.455813227,0.0,0.0,0.0,43.513341876,52.539744,13.4507625633,0.0,4.83426,8.61650256333
 04/22  10:00:00,100.5228721,0.0,0.0,0.0,43.513341876,52.539744,13.5378749118,0.0,4.83426,8.7036149118
 04/22  11:00:00,101.411273375,0.0,0.0,0.0,43.513341876,52.539744,13.4806944157,0.0,4.83426,8.64643441567
 04/22  12:00:00,100.59184036,0.0,0.0,0.0,43.513341876,52.539744,13.4807799572,0.0,4.83426,8.64651995723
 04/22  13:00:00,100.678938544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,100.695246114,0.0,0.0,0.0,43.513341876,52.539744,13.4746188927,0.0,4.83426,8.64035889268
 04/22  15:00:00,171.656831623,1.29077101681,68.4883457347,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,233.441903262,2.02732044213,129.119265435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,210.620647734,1.61712560464,107.174431358,0.0,43.513341876,52.539744,13.4447906786,0.0,4.83426,8.61053067858
 04/22  18:00:00,226.074426183,1.94055072556,122.146014278,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,106.647238527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.538184035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.279332579,0.0,0.0,0.0,43.513341876,52.539744,31.1481478105,0.0,4.83426,26.3138878105
 04/22  22:00:00,117.958645487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.815746502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.979170381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.995099078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.973225477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.949276371,0.0,0.0,0.0,43.513341876,52.539744,13.4447998994,0.0,4.83426,8.61053989939
 04/23  04:00:00,118.389660136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.356817467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,109.404496154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.311578009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.330115658,0.0,0.0,0.0,43.513341876,52.539744,13.4507249605,0.0,4.83426,8.61646496051
 04/23  09:00:00,100.392116867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.383866798,0.0,0.0,0.0,43.513341876,52.539744,13.5374183298,0.0,4.83426,8.70315832981
 04/23  11:00:00,101.140197479,0.0,0.0,0.0,43.513341876,52.539744,13.4807722806,0.0,4.83426,8.64651228055
 04/23  12:00:00,100.23556323,0.0,0.0,0.0,43.513341876,52.539744,13.4808335806,0.0,4.83426,8.64657358064
 04/23  13:00:00,100.341589749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  14:00:00,100.408556379,0.0,0.0,0.0,43.513341876,52.539744,13.4745884193,0.0,4.83426,8.64032841933
 04/23  15:00:00,100.415734301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,201.181733377,1.59347185931,98.0082654593,0.0,43.513341876,52.539744,13.4447975119,0.0,4.83426,8.61053751186
 04/23  17:00:00,183.696475019,1.29370048371,81.0675566991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,139.25386272,0.646850241855,37.8840024743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,106.604330294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.479408471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.22066604,0.0,0.0,0.0,43.513341876,52.539744,31.1478197124,0.0,4.83426,26.3135597124
 04/23  22:00:00,117.847077403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.716343306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.816261493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.820584051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.815707256,0.0,0.0,0.0,43.513341876,52.539744,13.4508189968,0.0,4.83426,8.61655899679
 04/24  03:00:00,117.790697423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.207538772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.177729521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,181.977108231,71.9824352651,0.00269686722006,0.0,43.513341876,53.238744,757.168899845,743.718068013,4.83426,8.61657183194
 04/24  07:00:00,350.653944106,71.9824352651,0.0,0.0,220.879908,53.238744,671.652690418,649.315301238,4.83426,17.5031291798
 04/24  08:00:00,495.421965665,72.1320960279,51.2155247127,0.0,220.879908,145.652643033,343.635942712,280.972402212,36.25695,26.4065905004
 04/24  09:00:00,568.533231116,72.7532046437,121.260846213,0.0,220.879908,145.652643033,127.877039228,56.0976180392,36.25695,35.5224711886
 04/24  10:00:00,671.467350782,73.7003844842,216.530082584,0.0,220.879908,151.653867033,83.9085447416,0.0,48.3426,35.5659447416
 04/24  11:00:00,762.157486682,74.8871421375,304.580701099,0.0,220.879908,151.653867033,92.9354286902,0.0,48.3426,44.5928286902
 04/24  12:00:00,853.353081313,76.4695379165,394.713840842,0.0,220.879908,151.653867033,84.1103028282,0.0,48.3426,35.7677028282
 04/24  13:00:00,1004.54977513,78.5878037114,549.290892098,0.0,220.879908,145.652643033,68.9541446192,0.00955591902287,24.1713,44.7732887002
 04/24  14:00:00,1062.94329765,80.8992526448,604.814551756,0.0,220.879908,145.652643033,59.7068056132,0.0,24.1713,35.5355056132
 04/24  15:00:00,1068.87380301,83.0460537246,615.686302794,0.0,220.879908,137.835547516,49.3152747174,0.0,4.83426,44.4810147174
 04/24  16:00:00,1087.33928129,78.4458496391,644.049828987,0.0,220.879908,133.019064,31.3567129073,0.010408442675,4.83426,26.5120444646
 04/24  17:00:00,872.765786941,75.4032774119,513.819815676,0.0,220.879908,53.238744,31.3407911423,0.0,4.83426,26.5065311423
 04/24  18:00:00,785.515443637,74.2969180594,428.269674081,0.0,220.879908,53.238744,40.2860906193,0.0,4.83426,35.4518306193
 04/24  19:00:00,688.708908195,73.5117921376,325.893114407,0.0,220.879908,53.238744,13.5106088805,0.0,4.83426,8.67634888055
 04/24  20:00:00,649.496097193,73.001193141,275.305624573,0.0,220.879908,53.238744,14.3411948272,0.839207779017,4.83426,8.66772704814
 04/24  21:00:00,118.352656389,0.0,0.0,0.0,43.513341876,52.539744,13.5024168931,0.0,4.83426,8.66815689315
 04/24  22:00:00,118.016815774,0.0,0.0,0.0,43.513341876,52.539744,13.4718824932,0.0,4.83426,8.63762249318
 04/24  23:00:00,118.917357859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,118.001991866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.985793184,0.0,0.0,0.0,43.513341876,52.539744,13.4507346303,0.0,4.83426,8.6164746303
 04/25  02:00:00,117.966260829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.950142557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,120.176666945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.811926063,0.0,0.0,0.0,43.513341876,52.539744,13.4505799497,0.0,4.83426,8.61631994968
 04/25  06:00:00,182.62093595,71.9824352651,0.00379433578544,0.0,43.513341876,53.238744,403.323586289,398.469326289,4.83426,0.02
 04/25  07:00:00,422.708826826,71.9824352651,70.088024546,0.0,220.879908,53.238744,319.475962508,297.140342922,4.83426,17.5013595866
 04/25  08:00:00,564.841033748,72.7413290269,117.67334919,0.0,220.879908,145.652643033,118.365513495,55.7076613896,36.25695,26.4009021058
 04/25  09:00:00,736.246987904,73.8304548196,286.744609492,0.0,220.879908,145.652643033,71.7850268674,0.0,36.25695,35.5280768674
 04/25  10:00:00,921.967796988,74.74268353,465.116064126,0.0,220.879908,151.653867033,83.9039437092,0.0,48.3426,35.5613437092
 04/25  11:00:00,1078.21827902,75.6146451564,618.63768922,0.0,220.879908,151.653867033,92.9286302578,0.0,48.3426,44.5860302578
 04/25  12:00:00,1098.35651606,76.3899474221,638.990959043,0.0,220.879908,151.653867033,84.1071255132,0.0,48.3426,35.7645255132
 04/25  13:00:00,1087.59777257,77.1066911443,633.938031085,0.0,220.879908,145.652643033,68.9447963023,0.00968889862852,24.1713,44.7638074036
 04/25  14:00:00,1086.60570702,77.7845520939,632.223856396,0.0,220.879908,145.652643033,59.7035387392,0.0,24.1713,35.5322387392
 04/25  15:00:00,1087.89057369,78.5106523137,640.426390504,0.0,220.879908,137.835547516,49.310545821,0.0,4.83426,44.476285821
 04/25  16:00:00,1089.24006303,74.995342557,650.241206638,0.0,220.879908,133.019064,31.3546749532,0.0109017018727,4.83426,26.5095132513
 04/25  17:00:00,850.123005898,73.1399637827,493.235570328,0.0,220.879908,53.238744,31.337970779,0.0,4.83426,26.503710779
 04/25  18:00:00,784.580342334,72.8917239854,428.08608472,0.0,220.879908,53.238744,40.2812900876,0.0,4.83426,35.4470300876
 04/25  19:00:00,750.921400464,72.6726734733,388.831501112,0.0,220.879908,53.238744,13.510236705,0.0,4.83426,8.67597670503
 04/25  20:00:00,676.131359584,72.4421071564,302.752893622,0.0,220.879908,53.238744,13.5016207481,0.0,4.83426,8.66736074814
 04/25  21:00:00,118.061691554,0.0,0.0,0.0,43.513341876,52.539744,13.5020280041,0.0,4.83426,8.66776800414
 04/25  22:00:00,118.117441796,0.0,0.0,0.0,43.513341876,52.539744,13.4715762415,0.0,4.83426,8.63731624152
 04/25  23:00:00,119.030481863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.142311434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.129487598,0.0,0.0,0.0,43.513341876,52.539744,13.4499077333,0.0,4.83426,8.61564773326
 04/26  02:00:00,118.117191946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,118.105338608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.592413682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.547408052,0.0,0.0,0.0,43.513341876,52.539744,13.4505851002,0.0,4.83426,8.61632510019
 04/26  06:00:00,357.893932971,71.993062268,172.322243319,0.0,43.513341876,53.238744,87.2515299066,82.3972699066,4.83426,0.02
 04/26  07:00:00,518.277728784,71.9824352651,164.034512174,0.0,220.879908,53.238744,61.20137339,38.8675191213,4.83426,17.4995942688
 04/26  08:00:00,738.283252476,74.4114875827,288.596460652,0.0,220.879908,145.652643033,62.6616327042,0.00440015463617,36.25695,26.4002825496
 04/26  09:00:00,983.273513078,76.3136524805,530.55698861,0.0,220.879908,145.652643033,71.7725860201,0.0,36.25695,35.5156360201
 04/26  10:00:00,1074.77233844,77.8271444,613.90076319,0.0,220.879908,151.653867033,83.9005123578,0.0,48.3426,35.5579123578
 04/26  11:00:00,1085.25179608,78.6077279324,622.005998516,0.0,220.879908,151.653867033,92.9197853834,0.0,48.3426,44.5771853834
 04/26  12:00:00,1087.77592193,79.6315693729,624.061177858,0.0,220.879908,151.653867033,84.0990243865,0.0,48.3426,35.7564243865
 04/26  13:00:00,1069.2437491,80.9702393886,609.700955824,0.0,220.879908,145.652643033,68.938479809,0.0099133469557,24.1713,44.7572664621
 04/26  14:00:00,1051.54402988,81.9579531787,590.929263464,0.0,220.879908,145.652643033,59.6958158788,0.0,24.1713,35.5245158788
 04/26  15:00:00,1067.16953551,82.8614196556,613.957704463,0.0,220.879908,137.835547516,40.4140262407,0.0,4.83426,35.5797662407
 04/26  16:00:00,1110.34664868,78.5911204691,666.906304319,0.0,220.879908,133.019064,40.1768699345,0.00992911929496,4.83426,35.3326808153
 04/26  17:00:00,1010.07327599,75.7597667216,649.727448162,0.0,220.879908,53.238744,31.3366579656,0.0,4.83426,26.5023979656
 04/26  18:00:00,991.694580933,75.3704727291,631.83713139,0.0,220.879908,53.238744,40.2805216585,0.0,4.83426,35.4462616585
 04/26  19:00:00,964.869471595,74.4419899915,599.451024901,0.0,220.879908,53.238744,13.5112034508,0.0,4.83426,8.6769434508
 04/26  20:00:00,952.340442626,73.6585173774,575.768803917,0.0,220.879908,53.238744,13.5011605138,0.0,4.83426,8.66690051382
 04/26  21:00:00,118.480395173,0.0,0.0,0.0,43.513341876,52.539744,13.5020345838,0.0,4.83426,8.66777458382
 04/26  22:00:00,118.148816612,0.0,0.0,0.0,43.513341876,52.539744,13.4712863253,0.0,4.83426,8.63702632534
 04/26  23:00:00,119.042049591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,118.143241664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,118.085457466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.051586256,0.0,0.0,0.0,43.513341876,52.539744,13.4506654221,0.0,4.83426,8.61640542205
 04/27  03:00:00,118.057449732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.548538606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.528081613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,470.921015108,72.0413725802,284.66442948,0.0,43.513341876,53.238744,101.356491144,87.9060204111,4.83426,8.616210733
 04/27  07:00:00,594.203831966,71.9824352651,239.42923641,0.0,220.879908,53.238744,39.4261933687,17.093555575,4.83426,17.4983777937
 04/27  08:00:00,832.303972238,74.9405158694,381.261564171,0.0,220.879908,145.652643033,62.6578483457,0.00449730167543,36.25695,26.396401044
 04/27  09:00:00,1034.42059262,77.0630885396,580.35269315,0.0,220.879908,145.652643033,71.7709971756,0.0,36.25695,35.5140471756
 04/27  10:00:00,1086.87409777,79.5044338429,624.16260715,0.0,220.879908,151.653867033,83.8952104235,0.0,48.3426,35.5526104235
 04/27  11:00:00,1113.64057792,82.7255549209,646.681346819,0.0,220.879908,151.653867033,84.0180203294,0.015081383859,48.3426,35.6603389455
 04/27  12:00:00,1124.48190191,85.716302532,654.823089893,0.0,220.879908,151.653867033,93.0309681099,0.0,48.3426,44.6883681099
 04/27  13:00:00,1122.83049874,87.4064772693,656.931552816,0.0,220.879908,145.652643033,68.9353405202,0.00966740605394,24.1713,44.7543731142
 04/27  14:00:00,1118.81090772,88.9299034017,651.495666949,0.0,220.879908,145.652643033,59.6921680754,0.0,24.1713,35.5208680754
 04/27  15:00:00,1119.38776173,90.5857342618,658.599818214,0.0,220.879908,137.835547516,40.4120560918,0.0,4.83426,35.5777960918
 04/27  16:00:00,1147.27235842,83.1384624907,699.257634093,0.0,220.879908,133.019064,31.3471341359,0.00984234242943,4.83426,26.5030317935
 04/27  17:00:00,1007.41016481,77.7481779781,644.368467127,0.0,220.879908,53.238744,40.161402616,0.0,4.83426,35.327142616
 04/27  18:00:00,973.624053185,76.6810246478,611.519980512,0.0,220.879908,53.238744,40.2748297087,0.0,4.83426,35.4405697087
 04/27  19:00:00,912.840576111,75.2752734612,546.959708627,0.0,220.879908,53.238744,13.540375971,0.0295501415257,4.83426,8.6765658295
 04/27  20:00:00,683.467997156,73.9812138018,308.263671489,0.0,220.879908,53.238744,13.5015511952,0.0,4.83426,8.66729119515
 04/27  21:00:00,118.378384105,0.0,0.0,0.0,43.513341876,52.539744,13.5012922013,0.0,4.83426,8.6670322013
 04/27  22:00:00,118.131851372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,119.05022643,0.0,0.0,0.0,43.513341876,52.539744,13.4623872256,0.0,4.83426,8.62812722559
 04/27  24:00:00,118.128909711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.079932881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.044324478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,118.008870937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.189201163,0.0,0.0,0.0,43.513341876,52.539744,13.4506265808,0.0,4.83426,8.6163665808
 04/28  05:00:00,119.79506458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,182.584983448,71.9824352651,0.00404533301223,0.0,43.513341876,53.238744,438.081459831,433.227199831,4.83426,0.02
 04/28  07:00:00,350.580905817,71.9824352651,0.0,0.0,220.879908,53.238744,397.210297091,374.877450147,4.83426,17.4985869437
 04/28  08:00:00,516.839603355,73.5018648773,69.6819007249,0.0,220.879908,145.652643033,263.456059923,200.802916597,36.25695,26.3961933264
 04/28  09:00:00,543.962233932,74.8452747419,93.3201188317,0.0,220.879908,145.652643033,153.996368138,82.232787173,36.25695,35.5066309648
 04/28  10:00:00,659.528324731,76.1341859181,200.80121892,0.0,220.879908,151.653867033,85.4482310875,1.5610209269,48.3426,35.5446101606
 04/28  11:00:00,777.314883327,77.8675369345,315.226285814,0.0,220.879908,151.653867033,92.923206907,0.00896018923781,48.3426,44.5716467178
 04/28  12:00:00,846.590597537,80.2685882288,383.921331166,0.0,220.879908,151.653867033,90.8952213271,0.0,48.3426,42.5526213271
 04/28  13:00:00,922.648198923,82.8042081655,464.935997613,0.0,220.879908,145.652643033,62.1107035007,0.0155961064691,24.1713,37.9238073942
 04/28  14:00:00,1003.30620708,85.0668883801,542.133778909,0.0,220.879908,145.652643033,59.6911975701,0.0,24.1713,35.5198975701
 04/28  15:00:00,1010.04470754,86.8813495307,553.883621133,0.0,220.879908,137.835547516,49.2985750506,0.00594380323617,4.83426,44.4583712474
 04/28  16:00:00,921.330790285,80.6847600472,477.240113635,0.0,220.879908,133.019064,31.3442421446,0.0107081949035,4.83426,26.4992739497
 04/28  17:00:00,722.183669128,76.9913815326,361.818545259,0.0,220.879908,53.238744,31.331426667,0.0,4.83426,26.497166667
 04/28  18:00:00,626.420990287,75.8809065761,267.497476095,0.0,220.879908,53.238744,40.269748761,0.0,4.83426,35.435488761
 04/28  19:00:00,555.329501838,74.505705555,195.003709575,0.0,220.879908,53.238744,17.719270732,4.20964038201,4.83426,8.67537034998
 04/28  20:00:00,525.690792114,73.5562142356,151.376431457,0.0,220.879908,53.238744,36.2924155173,22.7915497793,4.83426,8.66660573796
 04/28  21:00:00,117.901461959,0.0,0.0,0.0,43.513341876,52.539744,13.5005900943,0.0,4.83426,8.66633009433
 04/28  22:00:00,117.962190434,0.0,0.0,0.0,43.513341876,52.539744,13.4711151264,0.0,4.83426,8.63685512638
 04/28  23:00:00,118.912796565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.016936391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.024132756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,118.005247198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.956462936,0.0,0.0,0.0,43.513341876,52.539744,13.4445788519,0.0,4.83426,8.61031885195
 04/29  04:00:00,118.3584822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.314797037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,109.379984757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.320788522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.40840784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.554141637,0.0,0.0,0.0,43.513341876,52.539744,13.4504117739,0.0,4.83426,8.61615177393
 04/29  10:00:00,100.636034964,0.0,0.0,0.0,43.513341876,52.539744,13.5346854052,0.0,4.83426,8.70042540525
 04/29  11:00:00,101.440403612,0.0,0.0,0.0,43.513341876,52.539744,13.4796613831,0.0,4.83426,8.64540138315
 04/29  12:00:00,100.621087564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  13:00:00,100.702591544,0.0,0.0,0.0,43.513341876,52.539744,13.4735924273,0.0,4.83426,8.63933242734
 04/29  14:00:00,144.555001656,0.820587539688,42.1374798688,0.0,43.513341876,52.539744,13.4741201589,0.0,4.83426,8.63986015892
 04/29  15:00:00,309.851621668,3.03368890743,202.977041962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  16:00:00,317.610932327,3.01789793603,211.090847229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,289.971413663,2.6428938657,184.25861913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,234.022578675,1.92121187585,129.855311949,0.0,43.513341876,52.539744,13.4446040746,0.0,4.83426,8.61034407459
 04/29  19:00:00,225.984397583,1.78904438578,118.652412328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.746122583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.393768518,0.0,0.0,0.0,43.513341876,52.539744,22.3736446249,0.0,4.83426,17.5393846249
 04/29  22:00:00,117.971964332,0.0,0.0,0.0,43.513341876,52.539744,13.4446109478,0.0,4.83426,8.61035094783
 04/29  23:00:00,118.846137918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.99471498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.006623293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.0007559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.999802546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.470911916,0.0,0.0,0.0,43.513341876,52.539744,13.4445542351,0.0,4.83426,8.6102942351
 04/30  05:00:00,118.440133063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,109.512254895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.445662082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.497334335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.591306954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.638511153,0.0,0.0,0.0,43.513341876,52.539744,22.2153664868,0.0,4.83426,17.3811064868
 04/30  11:00:00,101.407351774,0.0,0.0,0.0,43.513341876,52.539744,13.4796491678,0.0,4.83426,8.64538916784
 04/30  12:00:00,100.539474962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,100.634317136,0.0,0.0,0.0,43.513341876,52.539744,13.4795372872,0.0,4.83426,8.6452772872
 04/30  14:00:00,216.122018323,1.47796808583,112.557912785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,285.145631704,2.28560082921,180.092720042,0.0,43.513341876,52.539744,13.4721405282,0.0,4.83426,8.63788052816
 04/30  16:00:00,373.332032054,3.45460398174,266.29673548,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,249.831901903,1.97298698054,145.741925841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,340.158636868,3.1255616341,233.883356101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,240.552370162,1.74525141687,133.334998804,0.0,43.513341876,52.539744,13.4430841089,0.0,4.83426,8.6088241089
 04/30  20:00:00,150.586911113,0.433848582821,30.997403986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.535437442,0.0,0.0,0.0,43.513341876,52.539744,22.3733455798,0.0,4.83426,17.5390855798
 04/30  22:00:00,118.144231479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.974552591,0.0,0.0,0.0,43.513341876,52.539744,13.4445438843,0.0,4.83426,8.61028388429
 04/30  24:00:00,118.137271098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,118.135904129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,118.13789387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.138862176,0.0,0.0,0.0,43.513341876,52.539744,13.4502285786,0.0,4.83426,8.61596857858
 05/01  04:00:00,118.652781866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.620733502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,734.117861494,72.2495448326,544.955944128,0.0,43.513341876,53.238744,4.87033901662,0.0160790166198,4.83426,0.02
 05/01  07:00:00,906.394182528,71.9824596677,548.979732869,0.0,220.879908,53.238744,22.3294393851,0.0,4.83426,17.4951793851
 05/01  08:00:00,988.066654317,75.5564452405,534.175596402,0.0,220.879908,145.652643033,62.6447820088,0.0,36.25695,26.3878320088
 05/01  09:00:00,979.281181806,76.8121260278,523.96170454,0.0,220.879908,145.652643033,71.7485671178,0.0,36.25695,35.4916171178
 05/01  10:00:00,988.9304918,77.9661654914,526.564365018,0.0,220.879908,151.653867033,83.8701868402,0.0,48.3426,35.5275868402
 05/01  11:00:00,1005.6886515,80.2607347317,539.81398093,0.0,220.879908,151.653867033,92.891629104,0.0,48.3426,44.549029104
 05/01  12:00:00,1023.89360982,82.8861992223,555.792812036,0.0,220.879908,151.653867033,84.0740271609,0.0,48.3426,35.7314271609
 05/01  13:00:00,1017.98854801,84.9983010496,553.63530099,0.0,220.879908,145.652643033,68.9071274685,0.0102807117686,24.1713,44.7255467567
 05/01  14:00:00,1019.09162161,86.9767300975,552.734432283,0.0,220.879908,145.652643033,59.6785298375,0.0,24.1713,35.5072298375
 05/01  15:00:00,1039.45174755,88.9618995052,578.752653497,0.0,220.879908,137.835547516,40.3948444424,0.0,4.83426,35.5605844424
 05/01  16:00:00,1083.4256044,81.5224995075,635.055075839,0.0,220.879908,133.019064,31.3347344158,0.00992318817846,4.83426,26.4905512277
 05/01  17:00:00,989.764532814,77.9595747221,624.919784619,0.0,220.879908,53.238744,40.1455646906,0.0,4.83426,35.3113046906
 05/01  18:00:00,991.148344395,77.4269821266,626.586005996,0.0,220.879908,53.238744,33.0591428727,0.0,4.83426,28.2248828727
 05/01  19:00:00,981.140441731,76.336926887,614.125538186,0.0,220.879908,53.238744,20.5468899327,0.0,4.83426,15.7126299327
 05/01  20:00:00,985.494150521,75.3519398217,604.379174928,0.0,220.879908,53.238744,13.4999892943,0.0,4.83426,8.66572929425
 05/01  21:00:00,118.69380106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,118.327755549,0.0,0.0,0.0,43.513341876,52.539744,13.4709885996,0.0,4.83426,8.63672859955
 05/01  23:00:00,119.173710311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,118.292246671,0.0,0.0,0.0,43.513341876,52.539744,13.4504080548,0.0,4.83426,8.6161480548
 05/02  01:00:00,118.272637101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,118.285995718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,118.295293661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,120.968743995,0.0,0.0,0.0,43.513341876,52.539744,13.450370093,0.0,4.83426,8.61611009305
 05/02  05:00:00,120.528746304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,721.814560301,73.0187008977,528.13935696,0.0,43.513341876,53.238744,4.86131789,0.00705789000197,4.83426,0.02
