Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/02  07:00:00,922.553405383,72.2911482804,562.087765989,0.0,220.879908,53.238744,22.3269330221,0.0,4.83426,17.4926730221
 05/02  08:00:00,1046.55128383,80.1348855721,585.658655479,0.0,220.879908,145.652643033,62.6425068346,0.0,36.25695,26.3855568346
 05/02  09:00:00,1051.02082709,82.7782053894,587.764421349,0.0,220.879908,145.652643033,71.748384281,0.0,36.25695,35.491434281
 05/02  10:00:00,1057.84845334,84.7756115573,586.728691625,0.0,220.879908,151.653867033,83.8726967818,0.0,48.3426,35.5300967818
 05/02  11:00:00,1103.38341029,86.9129380018,628.798117816,0.0,220.879908,151.653867033,83.976948685,0.0,48.3426,35.634348685
 05/02  12:00:00,1139.84003102,90.2287260825,662.008570163,0.0,220.879908,151.653867033,92.9953847927,0.0,48.3426,44.6527847927
 05/02  13:00:00,1112.76594836,92.1809166095,638.536143481,0.0,220.879908,145.652643033,68.9009013162,0.0102093966319,24.1713,44.7193919196
 05/02  14:00:00,1098.72188359,94.2982456433,622.280058318,0.0,220.879908,145.652643033,59.6719919343,0.0,24.1713,35.5006919343
 05/02  15:00:00,1119.55092442,96.7142021819,648.240458806,0.0,220.879908,137.835547516,40.4008997108,0.0156364416017,4.83426,35.5510032692
 05/02  16:00:00,1150.1455684,89.9188536821,690.916259651,0.0,220.879908,133.019064,31.3293393503,0.0101334699908,4.83426,26.4849458803
 05/02  17:00:00,1046.10813467,83.6586442199,673.362237541,0.0,220.879908,53.238744,40.1417247135,0.0,4.83426,35.3074647135
 05/02  18:00:00,1024.03099936,81.8408119926,653.475616327,0.0,220.879908,53.238744,31.4018020796,0.0,4.83426,26.5675420796
 05/02  19:00:00,1010.6224797,79.6415097178,639.710306966,0.0,220.879908,53.238744,13.5087344356,0.0,4.83426,8.67447443557
 05/02  20:00:00,1025.30757258,77.8193837349,641.410702718,0.0,220.879908,53.238744,13.500167153,0.0,4.83426,8.66590715302
 05/02  21:00:00,264.475531968,0.862625259119,144.343321793,0.0,43.513341876,52.539744,13.5003990654,0.0,4.83426,8.66613906543
 05/02  22:00:00,118.379061719,0.0,0.0,0.0,43.513341876,52.539744,13.4705347904,0.0,4.83426,8.63627479043
 05/02  23:00:00,119.224141624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,118.364662877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,118.339950123,0.0,0.0,0.0,43.513341876,52.539744,13.4503467711,0.0,4.83426,8.61608677111
 05/03  02:00:00,118.321582333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,118.33474899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.91945753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.897057827,0.0,0.0,0.0,43.513341876,52.539744,13.4503012582,0.0,4.83426,8.61604125816
 05/03  06:00:00,782.158582928,73.9410292763,591.887667709,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/03  07:00:00,962.058949075,73.4644972353,600.944045504,0.0,220.879908,53.238744,22.3231682195,0.0,4.83426,17.4889082195
 05/03  08:00:00,1076.1030588,84.346089806,610.557559149,0.0,220.879908,145.652643033,62.6398286169,0.0,36.25695,26.3828786169
 05/03  09:00:00,1101.99067167,87.7120464077,632.313017854,0.0,220.879908,145.652643033,71.7434413857,0.0,36.25695,35.4864913857
 05/03  10:00:00,1131.67033434,90.4886802417,652.896877176,0.0,220.879908,151.653867033,83.8650000038,0.0,48.3426,35.5224000038
 05/03  11:00:00,1162.76835505,93.7907549745,679.218966333,0.0,220.879908,151.653867033,83.9772828394,0.0,48.3426,35.6346828394
 05/03  12:00:00,1170.79823851,96.9819948912,684.766064414,0.0,220.879908,151.653867033,92.9859058613,0.0,48.3426,44.6433058613
 05/03  13:00:00,1168.28995244,99.056738628,686.163863038,0.0,220.879908,145.652643033,59.943643703,0.0,24.1713,35.772343703
 05/03  14:00:00,1165.36315159,100.256981608,682.393383922,0.0,220.879908,145.652643033,59.6701123331,0.0,24.1713,35.4988123331
 05/03  15:00:00,1171.96292073,102.045452099,695.17210589,0.0,220.879908,137.835547516,40.3978411158,0.015500199549,4.83426,35.5480809162
 05/03  16:00:00,1185.94496137,98.1237348026,718.001524125,0.0,220.879908,133.019064,40.1498802094,0.0104573822369,4.83426,35.3051628272
 05/03  17:00:00,1072.90586846,89.5481498382,693.904227435,0.0,220.879908,53.238744,31.317021014,0.0,4.83426,26.482761014
 05/03  18:00:00,1056.26009111,86.4017647665,680.40619981,0.0,220.879908,53.238744,40.2447769892,0.0,4.83426,35.4105169892
 05/03  19:00:00,1026.45155768,82.7558038676,652.466947104,0.0,220.879908,53.238744,13.5088614052,0.0,4.83426,8.67460140519
 05/03  20:00:00,1011.56903059,79.8756527195,628.072591461,0.0,220.879908,53.238744,13.4998517319,0.0,4.83426,8.66559173186
 05/03  21:00:00,252.405058311,1.11275296371,131.615815408,0.0,43.513341876,52.539744,13.5000535161,0.0,4.83426,8.66579351608
 05/03  22:00:00,183.706351517,0.690100207296,64.1379474783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,202.734791346,1.03968903059,81.6299121938,0.0,43.513341876,52.539744,13.4610184689,0.0,4.83426,8.62675846886
 05/03  24:00:00,118.182963168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.174171901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,118.16761063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.161370325,0.0,0.0,0.0,43.513341876,52.539744,13.4501433552,0.0,4.83426,8.61588335525
 05/04  04:00:00,118.649220028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.6351575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,484.610683762,72.8118567729,300.472725886,0.0,43.513341876,53.238744,7.05912408667,2.20486408667,4.83426,0.02
 05/04  07:00:00,624.77319114,72.1272610985,269.618594878,0.0,220.879908,53.238744,22.3242338267,0.0,4.83426,17.4899738267
 05/04  08:00:00,863.382983708,78.4234912148,408.979926646,0.0,220.879908,145.652643033,62.6377777043,0.0,36.25695,26.3808277043
 05/04  09:00:00,966.838691574,79.6517613993,510.70612209,0.0,220.879908,145.652643033,71.73425975,0.0,36.25695,35.47730975
 05/04  10:00:00,962.020781104,80.4292938791,499.241025071,0.0,220.879908,151.653867033,83.8659855364,0.0,48.3426,35.5233855364
 05/04  11:00:00,900.632083041,80.8127596565,436.79707674,0.0,220.879908,151.653867033,83.9697280842,0.0,48.3426,35.6271280842
 05/04  12:00:00,904.045166,81.0277817403,440.813663585,0.0,220.879908,151.653867033,92.9830930218,0.0,48.3426,44.6404930218
 05/04  13:00:00,907.111126543,81.4907284901,449.384323378,0.0,220.879908,145.652643033,68.8828601904,0.00626740562218,24.1713,44.7052927847
 05/04  14:00:00,991.589733408,83.4163334828,530.612707851,0.0,220.879908,145.652643033,59.672986557,0.0,24.1713,35.501686557
 05/04  15:00:00,1000.81694471,84.8681216313,544.978053099,0.0,220.879908,137.835547516,40.378770487,0.0,4.83426,35.544510487
 05/04  16:00:00,1050.16224805,79.5792455627,604.568574381,0.0,220.879908,133.019064,31.3231181554,0.00783301551227,4.83426,26.4810251399
 05/04  17:00:00,979.568771307,76.4074091921,616.982813743,0.0,220.879908,53.238744,31.3128127861,0.0,4.83426,26.4785527861
 05/04  18:00:00,978.338316742,76.1263368731,616.107319456,0.0,220.879908,53.238744,40.2451910639,0.0,4.83426,35.4109310639
 05/04  19:00:00,950.647005601,75.2983655698,586.127904626,0.0,220.879908,53.238744,13.5082602312,0.0,4.83426,8.67400023123
 05/04  20:00:00,944.5871449,74.6618149064,566.187514769,0.0,220.879908,53.238744,13.4995538058,0.0,4.83426,8.66529380583
 05/04  21:00:00,118.49000063,0.0,0.0,0.0,43.513341876,52.539744,13.4990879514,0.0,4.83426,8.66482795138
 05/04  22:00:00,118.127525591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.971389055,0.0,0.0,0.0,43.513341876,52.539744,13.461976067,0.0,4.83426,8.62771606696
 05/04  24:00:00,118.055291915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.046906751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.022542604,0.0,0.0,0.0,43.513341876,52.539744,13.4502265283,0.0,4.83426,8.61596652832
 05/05  03:00:00,118.003488075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.248150796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.907018465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,305.230073668,71.9994265274,123.049144589,0.0,43.513341876,53.238744,301.468299814,288.018161163,4.83426,8.61587865146
 05/05  07:00:00,388.945893396,71.9824352651,35.9244547872,0.0,220.879908,53.238744,290.16010516,267.836989288,4.83426,17.4888558719
 05/05  08:00:00,491.65080066,74.4477205392,43.2073855111,0.0,220.879908,145.652643033,198.220367288,135.589092548,36.25695,26.3743247399
 05/05  09:00:00,541.098958637,75.7902535771,90.6338861749,0.0,220.879908,145.652643033,143.625622056,80.7592553425,36.25695,26.6094167135
 05/05  10:00:00,627.032075313,77.0614889078,168.772140046,0.0,220.879908,151.653867033,94.4530052587,10.5957148215,48.3426,35.5146904372
 05/05  11:00:00,740.571389323,78.8709273887,279.168607101,0.0,220.879908,151.653867033,92.878553056,0.00903717534568,48.3426,44.5269158806
 05/05  12:00:00,846.825310998,81.1546675594,383.688042466,0.0,220.879908,151.653867033,84.0519122808,0.0,48.3426,35.7093122808
 05/05  13:00:00,992.83762953,84.1021668893,532.297397555,0.0,220.879908,145.652643033,68.8779889009,0.00865050952012,24.1713,44.6980383914
 05/05  14:00:00,1036.1037325,87.1324055928,572.317320859,0.0,220.879908,145.652643033,59.6586889053,0.0,24.1713,35.4873889053
 05/05  15:00:00,1030.50115186,88.9195896777,572.866701825,0.0,220.879908,137.835547516,40.3816693147,0.00881661983321,4.83426,35.5385926949
 05/05  16:00:00,1060.65137643,82.1938903972,614.920602348,0.0,220.879908,133.019064,31.319681996,0.00863362661345,4.83426,26.4767883694
 05/05  17:00:00,913.150451392,78.1199584729,551.523025027,0.0,220.879908,53.238744,40.1313131087,0.0,4.83426,35.2970531087
 05/05  18:00:00,745.42536303,76.9675469762,385.537874405,0.0,220.879908,53.238744,31.3921718348,0.0,4.83426,26.5579118348
 05/05  19:00:00,626.184532579,75.6295978009,265.119429552,0.0,220.879908,53.238744,13.5078553329,0.0,4.83426,8.67359533291
 05/05  20:00:00,585.682149295,74.5458885665,210.951326335,0.0,220.879908,53.238744,13.4993090686,0.0,4.83426,8.66504906861
 05/05  21:00:00,118.007324896,0.0,0.0,0.0,43.513341876,52.539744,13.5000033391,0.0,4.83426,8.66574333908
 05/05  22:00:00,118.086788201,0.0,0.0,0.0,43.513341876,52.539744,13.4704592701,0.0,4.83426,8.63619927013
 05/05  23:00:00,118.993509167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.0827142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.045918847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.007931338,0.0,0.0,0.0,43.513341876,52.539744,13.4443330752,0.0,4.83426,8.61007307525
 05/06  03:00:00,117.952821785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.358092546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.324000126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,106.395461673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.340538707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.462208408,0.0,0.0,0.0,43.513341876,52.539744,13.4443363037,0.0,4.83426,8.61007630366
 05/06  09:00:00,100.603360594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.670632402,0.0,0.0,0.0,43.513341876,52.539744,13.5322935055,0.0,4.83426,8.69803350546
 05/06  11:00:00,101.499508862,0.0,0.0,0.0,43.513341876,52.539744,13.4786498907,0.0,4.83426,8.64438989073
 05/06  12:00:00,100.673454278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  13:00:00,100.741265934,0.0,0.0,0.0,43.513341876,52.539744,13.4725560017,0.0,4.83426,8.63829600167
 05/06  14:00:00,287.693621095,2.53926114204,182.085939882,0.0,43.513341876,52.539744,13.4730201673,0.0,4.83426,8.6387601673
 05/06  15:00:00,308.466422963,2.47318157712,202.973189375,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,418.821332021,8.11631049504,306.80900967,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,411.88770407,3.626512937,304.354217252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,420.521217075,3.80677305033,312.711024569,0.0,43.513341876,52.539744,13.4432743887,0.0,4.83426,8.6090143887
 05/06  19:00:00,341.839768195,2.84969894887,232.398562872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.898445803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.637085434,0.0,0.0,0.0,43.513341876,52.539744,22.3617513844,0.0,4.83426,17.5274913844
 05/06  22:00:00,118.227170268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,119.042644921,0.0,0.0,0.0,43.513341876,52.539744,13.4443819812,0.0,4.83426,8.6101219812
 05/06  24:00:00,118.228809122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.240323338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.239031709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,118.237611978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.721284966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.628265027,0.0,0.0,0.0,43.513341876,52.539744,13.4443604728,0.0,4.83426,8.61010047278
 05/07  06:00:00,106.64921116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.601277121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.681501887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.750775143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.778315445,0.0,0.0,0.0,43.513341876,52.539744,22.2088962629,0.0,4.83426,17.3746362629
 05/07  11:00:00,101.556871874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,391.535770298,2.80978001254,284.157326689,0.0,43.513341876,52.539744,13.4787179631,0.0,4.83426,8.64445796313
 05/07  13:00:00,385.021658154,2.68824804227,278.146778501,0.0,43.513341876,52.539744,13.4787238886,0.0,4.83426,8.64446388864
 05/07  14:00:00,481.493707756,6.44564642501,370.169177691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,506.442217612,7.30614783264,394.32647612,0.0,43.513341876,52.539744,13.4728094849,0.0,4.83426,8.63854948491
 05/07  16:00:00,582.397540474,7.60194273066,469.195755108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,497.304598824,6.77981455383,385.980829429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,503.417864764,4.10649875212,394.638044756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,404.065050455,3.15297604841,293.688914994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,394.684246176,2.8811838364,269.880361425,0.0,43.513341876,52.539744,13.4443499039,0.0,4.83426,8.61008990386
 05/07  21:00:00,118.716565072,0.0,0.0,0.0,43.513341876,52.539744,22.3612222002,0.0,4.83426,17.5269622002
 05/07  22:00:00,230.487447835,1.03850112288,109.948722177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,119.103017911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.281214878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.281410614,0.0,0.0,0.0,43.513341876,52.539744,13.4499409178,0.0,4.83426,8.61568091779
 05/08  02:00:00,118.28052755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.260713926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.778416844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.718804621,0.0,0.0,0.0,43.513341876,52.539744,13.4500584108,0.0,4.83426,8.61579841081
 05/08  06:00:00,728.502409148,73.2363636392,540.310271982,0.0,43.513341876,53.238744,4.86799971383,0.0137397138297,4.83426,0.02
 05/08  07:00:00,904.010231276,72.4212094361,545.254293841,0.0,220.879908,53.238744,22.3176370323,0.0,4.83426,17.4833770323
 05/08  08:00:00,1011.70338484,80.7414509722,551.236867756,0.0,220.879908,145.652643033,62.6269026206,0.0,36.25695,26.3699526206
 05/08  09:00:00,1063.72209314,84.0636865038,598.881644841,0.0,220.879908,145.652643033,71.7185183068,0.0,36.25695,35.4615683068
 05/08  10:00:00,1121.24965127,87.4329016699,646.69300182,0.0,220.879908,151.653867033,78.4713826582,0.0,48.3426,30.1287826582
 05/08  11:00:00,1149.59563322,90.6932982724,670.31997235,0.0,220.879908,151.653867033,89.3335207442,0.0,48.3426,40.9909207442
 05/08  12:00:00,1140.99197403,93.7198153054,659.062716971,0.0,220.879908,151.653867033,84.0323488365,0.0,48.3426,35.6897488365
 05/08  13:00:00,1109.4894779,96.2675255608,631.135296153,0.0,220.879908,145.652643033,68.857848924,0.0106907567037,24.1713,44.6758581673
 05/08  14:00:00,1114.19551459,97.7733139599,633.935133651,0.0,220.879908,145.652643033,59.6432159826,0.0,24.1713,35.4719159826
 05/08  15:00:00,1129.86331515,99.6090237601,655.15859967,0.0,220.879908,137.835547516,40.3553387664,0.0,4.83426,35.5210787664
 05/08  16:00:00,1151.93020084,93.3719568889,688.76952736,0.0,220.879908,133.019064,31.3139775096,0.0100790655368,4.83426,26.469638444
 05/08  17:00:00,1038.75350059,85.5265752818,663.906850426,0.0,220.879908,53.238744,31.302764318,0.0,4.83426,26.468504318
 05/08  18:00:00,1017.04710845,83.2120638253,645.166573569,0.0,220.879908,53.238744,40.2254337466,0.0,4.83426,35.3911737466
 05/08  19:00:00,998.185948166,80.7534108616,625.783659879,0.0,220.879908,53.238744,13.5076451786,0.0,4.83426,8.67338517864
 05/08  20:00:00,1003.23430251,78.4823983337,618.469932844,0.0,220.879908,53.238744,13.4988176193,0.0,4.83426,8.66455761933
 05/08  21:00:00,293.543425507,1.03889383549,172.627591035,0.0,43.513341876,52.539744,13.4988957215,0.0,4.83426,8.66463572148
 05/08  22:00:00,118.383423201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,119.201073519,0.0,0.0,0.0,43.513341876,52.539744,13.4614387874,0.0,4.83426,8.62717878739
 05/08  24:00:00,118.33269454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.325734177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.302676438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,118.266416293,0.0,0.0,0.0,43.513341876,52.539744,13.4499289843,0.0,4.83426,8.61566898433
 05/09  04:00:00,120.920016979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,120.586754558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,728.199855645,73.6197816173,537.344879121,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/09  07:00:00,920.632178719,73.0670943436,559.607006346,0.0,220.879908,53.238744,27.7522538755,0.0,4.83426,22.9179938755
 05/09  08:00:00,1043.21539748,82.9687829591,579.325047434,0.0,220.879908,145.652643033,57.1591814238,0.0,36.25695,20.9022314238
 05/09  09:00:00,1062.83561421,85.7484067697,595.828910048,0.0,220.879908,145.652643033,71.7157383794,0.0,36.25695,35.4587883794
 05/09  10:00:00,1092.67906092,88.2727514773,616.82039674,0.0,220.879908,151.653867033,83.8402051505,0.0,48.3426,35.4976051505
 05/09  11:00:00,1113.99729305,90.7435426415,634.636807878,0.0,220.879908,151.653867033,83.9443952854,0.0,48.3426,35.6017952854
 05/09  12:00:00,1127.97263555,93.1510723973,646.508351883,0.0,220.879908,151.653867033,92.9456297661,0.0,48.3426,44.6030297661
 05/09  13:00:00,1110.06295123,95.2636880731,632.509994278,0.0,220.879908,145.652643033,59.9184903143,0.00892032305517,24.1713,35.7382699913
 05/09  14:00:00,1114.51669032,97.2331394658,635.101466293,0.0,220.879908,145.652643033,59.6424433988,0.0,24.1713,35.4711433988
 05/09  15:00:00,1129.914389,99.3323551629,656.032482019,0.0,220.879908,137.835547516,40.3673641446,0.0163018237875,4.83426,35.5168023209
 05/09  16:00:00,1150.98531046,93.1247722939,688.662720043,0.0,220.879908,133.019064,40.1268915562,0.00999063682119,4.83426,35.2826409194
 05/09  17:00:00,1046.67235671,85.8425979405,671.871430533,0.0,220.879908,53.238744,31.2965916645,0.0,4.83426,26.4623316645
 05/09  18:00:00,1024.31434836,83.5853157144,652.158565496,0.0,220.879908,53.238744,31.3783970357,0.0,4.83426,26.5441370357
 05/09  19:00:00,997.694705363,81.0041494339,625.542165054,0.0,220.879908,53.238744,13.5053040138,0.0,4.83426,8.67104401379
 05/09  20:00:00,1002.70561829,78.679042979,618.235294762,0.0,220.879908,53.238744,13.4981632625,0.0,4.83426,8.66390326251
 05/09  21:00:00,291.791802004,1.03845394449,171.288643223,0.0,43.513341876,52.539744,13.4990403996,0.0,4.83426,8.66478039962
 05/09  22:00:00,259.047888559,1.03827502684,138.453715531,0.0,43.513341876,52.539744,13.4700098775,0.0,4.83426,8.63574987753
 05/09  23:00:00,165.299584836,0.347884521385,45.2984371406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,201.826455351,0.690100207296,81.9623376549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.362293399,0.0,0.0,0.0,43.513341876,52.539744,13.4499072543,0.0,4.83426,8.61564725426
 05/10  02:00:00,118.356810682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.333634111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.834126321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.801108161,0.0,0.0,0.0,43.513341876,52.539744,13.4499781922,0.0,4.83426,8.61571819223
 05/10  06:00:00,730.529362245,73.6656177168,540.406588535,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/10  07:00:00,936.520019361,73.2024421824,575.249671228,0.0,220.879908,53.238744,22.3169638596,0.0,4.83426,17.4827038596
 05/10  08:00:00,1077.40022215,83.8634435864,612.25960317,0.0,220.879908,145.652643033,62.6206530791,0.0,36.25695,26.3637030791
 05/10  09:00:00,1103.9149896,87.0422519777,635.1111893,0.0,220.879908,145.652643033,62.8510361724,0.0,36.25695,26.5940861724
 05/10  10:00:00,1132.49913888,89.5964763567,654.841302399,0.0,220.879908,151.653867033,83.834532669,0.0,48.3426,35.491932669
 05/10  11:00:00,1152.64183801,92.4040214277,671.166803252,0.0,220.879908,151.653867033,92.8365923944,0.0,48.3426,44.4939923944
 05/10  12:00:00,1154.48523497,95.3558605088,670.778098055,0.0,220.879908,151.653867033,84.0266115792,0.0,48.3426,35.6840115792
 05/10  13:00:00,1131.85921663,97.6376664491,651.606996232,0.0,220.879908,145.652643033,68.8468891129,0.0159180481031,24.1713,44.6596710648
 05/10  14:00:00,1139.84104272,99.6885732154,656.871843049,0.0,220.879908,145.652643033,59.6364329091,0.0,24.1713,35.4651329091
 05/10  15:00:00,1149.25694693,101.647344461,671.75782424,0.0,220.879908,137.835547516,40.3451512819,0.0,4.83426,35.5108912819
 05/10  16:00:00,1155.44523498,97.686433417,687.138817411,0.0,220.879908,133.019064,31.3070452357,0.0102806307634,4.83426,26.4625046049
 05/10  17:00:00,1047.27269993,87.2889500602,670.019860201,0.0,220.879908,53.238744,31.2994435769,0.0,4.83426,26.4651835769
 05/10  18:00:00,1031.70976637,83.5919154517,659.126594744,0.0,220.879908,53.238744,40.2149082384,0.0,4.83426,35.3806482384
 05/10  19:00:00,984.173126709,80.5975115368,612.770690297,0.0,220.879908,53.238744,13.5068318383,0.0,4.83426,8.67257183833
 05/10  20:00:00,965.023563602,78.3736439096,581.881031571,0.0,220.879908,53.238744,6.22562157853,0.0,4.83426,1.39136157853
 05/10  21:00:00,228.256761329,0.763686991261,108.067110112,0.0,43.513341876,52.539744,12.126391986,0.0,4.83426,7.292131986
 05/10  22:00:00,246.702447559,1.04066055636,126.212334658,0.0,43.513341876,52.539744,13.4699838563,0.0,4.83426,8.63572385627
 05/10  23:00:00,235.376461302,1.03815969841,113.997874745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.359189454,0.0,0.0,0.0,43.513341876,52.539744,13.4498956727,0.0,4.83426,8.61563567267
 05/11  01:00:00,118.364827357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.341229832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.304803927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.819304538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.780335235,0.0,0.0,0.0,43.513341876,52.539744,13.4499278743,0.0,4.83426,8.61566787431
 05/11  06:00:00,727.55819814,73.6179130048,538.103588319,0.0,43.513341876,53.238744,4.8648687881,0.0106087881002,4.83426,0.02
 05/11  07:00:00,901.642739618,72.907248942,541.931654738,0.0,220.879908,53.238744,22.3158448629,0.0,4.83426,17.4815848629
 05/11  08:00:00,970.241230108,80.9302704113,510.271844886,0.0,220.879908,145.652643033,62.6215186605,0.0,36.25695,26.3645686605
 05/11  09:00:00,966.019947223,81.7861453523,505.524213758,0.0,220.879908,145.652643033,71.7069545247,0.0,36.25695,35.4500045247
 05/11  10:00:00,977.821220904,82.1224254558,511.566214718,0.0,220.879908,151.653867033,80.490473203,0.0,48.3426,32.147873203
 05/11  11:00:00,984.038386972,83.0569555111,516.25527387,0.0,220.879908,151.653867033,87.2788448556,0.0,48.3426,38.9362448556
 05/11  12:00:00,1003.56361212,85.7432859165,533.058822831,0.0,220.879908,151.653867033,84.0290655036,0.0,48.3426,35.6864655036
 05/11  13:00:00,1012.62597041,87.8482052518,545.186441881,0.0,220.879908,145.652643033,68.8322349499,0.0102078758145,24.1713,44.6507270741
 05/11  14:00:00,1027.33510148,89.9704497383,557.677760374,0.0,220.879908,145.652643033,59.6321026969,0.0,24.1713,35.4608026969
 05/11  15:00:00,1053.62957323,92.0435712417,589.669604015,0.0,220.879908,137.835547516,40.3577813488,0.0156732802125,4.83426,35.5078480686
 05/11  16:00:00,1095.23231212,83.7826928786,644.673375959,0.0,220.879908,133.019064,31.3047539645,0.00968145933361,4.83426,26.4608125051
 05/11  17:00:00,1008.58518419,78.2674390633,643.89489497,0.0,220.879908,53.238744,31.2953894112,0.0,4.83426,26.4611294112
 05/11  18:00:00,1000.10694191,77.5355720547,636.384755657,0.0,220.879908,53.238744,40.2112358674,0.0,4.83426,35.3769758674
 05/11  19:00:00,990.649518589,76.1549898185,627.492097861,0.0,220.879908,53.238744,13.5067172615,0.0,4.83426,8.67245726149
 05/11  20:00:00,994.155457566,75.121089866,614.082809607,0.0,220.879908,53.238744,13.4976488419,0.0,4.83426,8.66338884194
 05/11  21:00:00,118.673935388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,118.283398926,0.0,0.0,0.0,43.513341876,52.539744,13.4694562077,0.0,4.83426,8.63519620766
 05/11  23:00:00,119.134505833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,118.239548641,0.0,0.0,0.0,43.513341876,52.539744,13.4499191043,0.0,4.83426,8.6156591043
 05/12  01:00:00,118.218630365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.212607597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,118.207414641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.688233533,0.0,0.0,0.0,43.513341876,52.539744,13.4496621724,0.0,4.83426,8.61540217244
 05/12  05:00:00,120.281210557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,668.357034316,72.5691406985,481.634167239,0.0,43.513341876,53.238744,13.3290442026,8.47478420262,4.83426,0.02
 05/12  07:00:00,868.550965639,72.0856804449,511.281221242,0.0,220.879908,53.238744,22.3143441944,0.0,4.83426,17.4800841944
 05/12  08:00:00,996.572735208,78.2878984115,539.083005523,0.0,220.879908,145.652643033,62.6234196704,0.00452364353524,36.25695,26.3619460268
 05/12  09:00:00,1018.19252543,80.8813550569,556.819838024,0.0,220.879908,145.652643033,71.7019867389,0.0,36.25695,35.4450367389
 05/12  10:00:00,1047.18411665,83.5258281406,576.616200309,0.0,220.879908,151.653867033,74.9559804995,0.0,48.3426,26.6133804995
 05/12  11:00:00,1070.33870106,86.553787922,595.750269393,0.0,220.879908,151.653867033,92.8222295943,0.0,48.3426,44.4796295943
 05/12  12:00:00,1084.93906065,89.7325802335,607.471289176,0.0,220.879908,151.653867033,84.0174769068,0.0,48.3426,35.6748769068
 05/12  13:00:00,1088.90547112,92.7936127603,613.720472813,0.0,220.879908,145.652643033,68.8281908249,0.0102551613953,24.1713,44.6466356635
 05/12  14:00:00,1098.85995271,95.652664457,620.702458236,0.0,220.879908,145.652643033,59.6270518997,0.0,24.1713,35.4557518997
 05/12  15:00:00,1111.62491268,98.0624347608,638.849241768,0.0,220.879908,137.835547516,37.0279024103,0.0161355550334,4.83426,32.1775068552
 05/12  16:00:00,1147.50380953,91.2461550408,686.410863763,0.0,220.879908,133.019064,34.5989273988,0.00964638747004,4.83426,29.7550210113
 05/12  17:00:00,1052.17564857,84.9510519301,677.601388455,0.0,220.879908,53.238744,31.2912861561,0.0,4.83426,26.4570261561
 05/12  18:00:00,1038.53883338,83.2468814156,666.144307607,0.0,220.879908,53.238744,31.370952849,0.0,4.83426,26.536692849
 05/12  19:00:00,1018.89135831,80.9939467141,649.071531246,0.0,220.879908,53.238744,13.5064154023,0.0,4.83426,8.67215540229
 05/12  20:00:00,1025.14551451,78.6837821522,640.329953248,0.0,220.879908,53.238744,13.4980519364,0.0,4.83426,8.66379193643
 05/12  21:00:00,296.491002171,1.0385256403,175.982168303,0.0,43.513341876,52.539744,13.4983789056,0.0,4.83426,8.66411890563
 05/12  22:00:00,261.362985906,1.03841603649,140.770011459,0.0,43.513341876,52.539744,13.469786001,0.0,4.83426,8.63552600101
 05/12  23:00:00,165.666718087,0.347950622322,45.6747432655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,202.259858967,0.690100207296,82.4014539644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.356187782,0.0,0.0,0.0,43.513341876,52.539744,13.4441754602,0.0,4.83426,8.60991546024
 05/13  02:00:00,118.350333058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.345709153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.888659152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.850702636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,106.903459031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.793061609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.81095981,0.0,0.0,0.0,43.513341876,52.539744,13.4440365172,0.0,4.83426,8.60977651723
 05/13  09:00:00,268.252732428,1.04162581995,164.785159842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,516.335745733,2.63749839201,408.573406141,0.0,43.513341876,52.539744,13.529482569,0.0,4.83426,8.69522256898
 05/13  11:00:00,534.51226292,4.70515623585,424.042971612,0.0,43.513341876,52.539744,13.4775418684,0.0,4.83426,8.64328186838
 05/13  12:00:00,540.548296396,7.63502545035,428.001769694,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,584.91329049,9.05834708774,470.521752049,0.0,43.513341876,52.539744,13.4705997812,0.0,4.83426,8.63633978122
 05/13  14:00:00,513.176018331,7.0600503819,401.145395956,0.0,43.513341876,52.539744,13.4720221326,0.0,4.83426,8.63776213255
 05/13  15:00:00,622.687950948,11.0195609112,505.374344048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,489.556236747,8.05618977209,376.801965174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,603.351266932,9.23208627319,488.230777828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,421.5433458,3.12210314559,314.439825798,0.0,43.513341876,52.539744,13.444164059,0.0,4.83426,8.60990405901
 05/13  19:00:00,454.814275993,3.4123304803,346.512912438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,368.997778011,2.31028826127,245.071861177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,381.804101023,2.3611988398,257.988730932,0.0,43.513341876,52.539744,22.3567509019,0.0,4.83426,17.5224909019
 05/13  22:00:00,233.276675973,0.970959568041,112.794816909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,119.099910738,0.0,0.0,0.0,43.513341876,52.539744,13.4440053454,0.0,4.83426,8.60974534543
 05/13  24:00:00,118.271140346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,118.267213881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.246568997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.176203197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.60309533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.503896094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,103.550737023,0.0,0.0,0.0,43.513341876,52.539744,13.4440134664,0.0,4.83426,8.60975346639
 05/14  07:00:00,100.456734703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.495561104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.568072162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.604117626,0.0,0.0,0.0,43.513341876,52.539744,22.2028179177,0.0,4.83426,17.3685579177
 05/14  11:00:00,101.43226626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,184.975091809,1.03920572492,82.3197846986,0.0,43.513341876,52.539744,13.4758401193,0.0,4.83426,8.64158011934
 05/14  13:00:00,148.565425867,0.612633452365,46.6794269517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  14:00:00,292.629172833,2.54805785919,187.117827419,0.0,43.513341876,52.539744,13.4718067473,0.0,4.83426,8.63754674729
 05/14  15:00:00,401.54369123,4.9250383397,292.520683614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,395.0284158,6.54368204716,284.660970023,0.0,43.513341876,52.539744,13.4423995837,0.0,4.83426,8.60813958365
 05/14  17:00:00,438.955746867,4.21687399608,330.358885524,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,380.104366081,3.52204246537,272.806013924,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,349.481255136,3.18859442327,242.290249283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,256.610325724,1.9103217667,134.1518871,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.431142837,0.0,0.0,0.0,43.513341876,52.539744,31.1007292307,0.0,4.83426,26.2664692307
 05/14  22:00:00,118.054585177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.861075094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.9659235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.945152555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.910349153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.892301068,0.0,0.0,0.0,43.513341876,52.539744,13.4497094732,0.0,4.83426,8.6154494732
 05/15  04:00:00,118.302848725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.260641614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,175.982566621,71.9893401118,0.0051169582432,0.0,43.513341876,53.238744,609.196726584,604.342466584,4.83426,0.02
 05/15  07:00:00,402.033909678,71.9824352651,50.4054248412,0.0,220.879908,53.238744,361.698966932,339.386726306,4.83426,17.4779806255
 05/15  08:00:00,592.385843479,74.2907397139,142.978597553,0.0,220.879908,145.652643033,97.3103765666,34.6988239431,36.25695,26.3546026236
 05/15  09:00:00,725.025806346,76.123473325,272.771953927,0.0,220.879908,145.652643033,71.6898400362,0.0,36.25695,35.4328900362
 05/15  10:00:00,902.882850692,77.6669304056,441.890418652,0.0,220.879908,151.653867033,83.811541381,0.0,48.3426,35.468941381
 05/15  11:00:00,999.228117512,79.7843288426,535.771072335,0.0,220.879908,151.653867033,83.9156185961,0.0,48.3426,35.5730185961
 05/15  12:00:00,1060.55586695,82.4461552536,596.828917442,0.0,220.879908,151.653867033,83.9972360072,0.0,48.3426,35.6546360072
 05/15  13:00:00,1057.09994202,85.3894745975,595.28973961,0.0,220.879908,145.652643033,68.8078122549,0.00999443672008,24.1713,44.6265178182
 05/15  14:00:00,1063.12191425,88.2307009955,595.936473986,0.0,220.879908,145.652643033,59.6125636772,0.0,24.1713,35.4412636772
 05/15  15:00:00,1062.82480896,90.8567581764,601.787520368,0.0,220.879908,137.835547516,40.3227712101,0.0,4.83426,35.4885112101
 05/15  16:00:00,1083.37919745,84.1898644545,634.453909622,0.0,220.879908,133.019064,31.2909504912,0.00969647924315,4.83426,26.4469940119
 05/15  17:00:00,993.609246011,79.9001731985,628.875600938,0.0,220.879908,53.238744,31.2822950806,0.0,4.83426,26.4480350806
 05/15  18:00:00,995.900819826,79.1202833674,632.362789496,0.0,220.879908,53.238744,31.3603626102,0.0,4.83426,26.5261026102
 05/15  19:00:00,935.876369218,77.7678874214,573.854090096,0.0,220.879908,53.238744,13.505184224,0.0,4.83426,8.67092422399
 05/15  20:00:00,808.382191656,75.8673605978,431.101504933,0.0,220.879908,53.238744,13.4968377379,0.0,4.83426,8.66257773788
 05/15  21:00:00,118.461371191,0.0,0.0,0.0,43.513341876,52.539744,13.4972645689,0.0,4.83426,8.66300456892
 05/15  22:00:00,118.165154187,0.0,0.0,0.0,43.513341876,52.539744,13.4690143203,0.0,4.83426,8.63475432026
 05/15  23:00:00,119.014642246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.068624827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.033369119,0.0,0.0,0.0,43.513341876,52.539744,13.4494788767,0.0,4.83426,8.61521887668
 05/16  02:00:00,118.013232645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.006476189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.206080759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,119.800662973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,176.672197004,71.9901728451,0.00582136195222,0.0,43.513341876,53.238744,399.432176752,385.984007447,4.83426,8.61390930493
 05/16  07:00:00,505.442257865,71.9833587838,151.799947662,0.0,220.879908,53.238744,179.447955033,157.13738887,4.83426,17.4763061625
 05/16  08:00:00,826.11667994,75.1478051093,374.977332715,0.0,220.879908,145.652643033,53.8360455958,0.00472199596945,36.25695,17.5743735999
 05/16  09:00:00,1012.59635806,77.3304683424,558.874319213,0.0,220.879908,145.652643033,71.6848126408,0.0,36.25695,35.4278626408
 05/16  10:00:00,1078.26538473,79.2017474843,616.496630691,0.0,220.879908,151.653867033,83.8063665626,0.0,48.3426,35.4637665626
 05/16  11:00:00,1093.37069085,81.6826959011,627.889360116,0.0,220.879908,151.653867033,83.9125248819,0.0,48.3426,35.5699248819
 05/16  12:00:00,1100.47032123,84.5333292297,632.66522996,0.0,220.879908,151.653867033,92.8983302147,0.0,48.3426,44.5557302147
 05/16  13:00:00,1093.65797184,87.2571234311,628.928703545,0.0,220.879908,145.652643033,59.8806772477,0.0102735085653,24.1713,35.6991037391
 05/16  14:00:00,1093.32554544,89.955286273,625.849816057,0.0,220.879908,145.652643033,59.6086547366,0.0,24.1713,35.4373547366
 05/16  15:00:00,1094.781814,92.7456313438,632.288543473,0.0,220.879908,137.835547516,40.3372262105,0.016151673052,4.83426,35.4868145374
 05/16  16:00:00,1120.42492728,85.9210167136,670.22291471,0.0,220.879908,133.019064,31.2889187662,0.00962630486888,4.83426,26.4450324613
 05/16  17:00:00,1032.72041766,81.2498838973,667.431003487,0.0,220.879908,53.238744,31.2826829152,0.0,4.83426,26.4484229152
 05/16  18:00:00,1027.85856922,80.3668681445,662.923177301,0.0,220.879908,53.238744,31.3556010878,0.0,4.83426,26.5213410878
 05/16  19:00:00,1015.70119081,78.9081709736,652.417428301,0.0,220.879908,53.238744,22.1563111942,0.0,4.83426,17.3220511942
 05/16  20:00:00,1025.91833974,77.058140846,646.648793436,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,239.907077826,1.03840657151,119.626608169,0.0,43.513341876,52.539744,13.4974742697,0.0,4.83426,8.66321426975
 05/16  22:00:00,118.316586999,0.0,0.0,0.0,43.513341876,52.539744,13.4691133361,0.0,4.83426,8.63485333605
 05/16  23:00:00,119.207762468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,118.325031191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.318317452,0.0,0.0,0.0,43.513341876,52.539744,13.449425735,0.0,4.83426,8.61516573498
 05/17  02:00:00,118.313667367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.309025484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.847106489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.808335617,0.0,0.0,0.0,43.513341876,52.539744,13.4496024503,0.0,4.83426,8.61534245026
 05/17  06:00:00,735.819395203,73.3755387479,551.752072463,0.0,43.513341876,53.238744,4.86260127991,0.00834127991316,4.83426,0.02
 05/17  07:00:00,919.465946707,72.5682327982,561.829238562,0.0,220.879908,53.238744,22.3082541763,0.0,4.83426,17.4739941763
 05/17  08:00:00,1058.52324387,81.639679596,598.56007103,0.0,220.879908,145.652643033,62.6034145284,0.0,36.25695,26.3464645284
 05/17  09:00:00,1089.10549252,84.8951970389,624.94727469,0.0,220.879908,145.652643033,62.8290662799,0.0,36.25695,26.5721162799
 05/17  10:00:00,1104.75855109,87.7779160554,631.034713444,0.0,220.879908,151.653867033,83.8004815999,0.0,48.3426,35.4578815999
 05/17  11:00:00,1112.00192108,89.8689367063,634.847430545,0.0,220.879908,151.653867033,83.9044209728,0.0,48.3426,35.5618209728
 05/17  12:00:00,1113.24926441,91.7485786973,634.779257767,0.0,220.879908,151.653867033,92.8930475495,0.0,48.3426,44.5504475495
 05/17  13:00:00,1100.11955426,93.5544086936,625.426631644,0.0,220.879908,145.652643033,59.8762671032,0.0104324354605,24.1713,35.6945346678
 05/17  14:00:00,1100.8225515,95.8657983198,623.19406227,0.0,220.879908,145.652643033,59.6045795937,0.0,24.1713,35.4332795937
 05/17  15:00:00,1111.20413547,98.1530555302,638.779491952,0.0,220.879908,137.835547516,40.3318573342,0.0163777832511,4.83426,35.481219551
 05/17  16:00:00,1145.03641523,91.3727172168,684.589950844,0.0,220.879908,133.019064,31.2857238958,0.00966557630065,4.83426,26.4417983195
 05/17  17:00:00,1036.35608009,84.7383357146,662.800071998,0.0,220.879908,53.238744,31.279105485,0.0,4.83426,26.444845485
 05/17  18:00:00,1028.40381467,83.1026165561,656.742653268,0.0,220.879908,53.238744,31.3516189707,0.0,4.83426,26.5173589707
 05/17  19:00:00,1014.53393589,81.224079212,644.803822928,0.0,220.879908,53.238744,13.505204765,0.0,4.83426,8.67094476498
 05/17  20:00:00,1024.36395236,78.875388538,639.18934984,0.0,220.879908,53.238744,13.496874185,0.0,4.83426,8.66261418503
 05/17  21:00:00,300.121881825,1.03852556265,179.18395961,0.0,43.513341876,52.539744,13.4953808446,0.0,4.83426,8.66112084459
 05/17  22:00:00,267.090820209,1.03848503098,146.443075836,0.0,43.513341876,52.539744,13.4674814195,0.0,4.83426,8.63322141948
 05/17  23:00:00,213.384244987,0.693115049204,92.5828178961,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,161.615876719,0.345050103648,42.4625005858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.393570188,0.0,0.0,0.0,43.513341876,52.539744,13.449466461,0.0,4.83426,8.61520646097
 05/18  02:00:00,118.389107387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.384921128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.942411856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.902604451,0.0,0.0,0.0,43.513341876,52.539744,13.4493594402,0.0,4.83426,8.61509944018
 05/18  06:00:00,772.077860506,74.3536535547,582.364981172,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/18  07:00:00,981.120299499,74.1844483071,617.22765703,0.0,220.879908,53.238744,22.3083720992,0.0,4.83426,17.4741120992
 05/18  08:00:00,1103.63552498,86.7834538052,634.549198198,0.0,220.879908,145.652643033,54.6961054857,0.0,36.25695,18.4391554857
 05/18  09:00:00,1106.28507671,88.5311639046,635.532420442,0.0,220.879908,145.652643033,70.797665566,0.0,36.25695,34.540715566
 05/18  10:00:00,1114.72809992,90.0989632049,636.36373793,0.0,220.879908,151.653867033,83.7992294338,0.0,48.3426,35.4566294338
 05/18  11:00:00,1140.46723287,92.7606613482,658.694512861,0.0,220.879908,151.653867033,83.9007391994,0.0,48.3426,35.5581391994
 05/18  12:00:00,1159.74562678,95.0808872375,676.707634194,0.0,220.879908,151.653867033,83.9795275288,0.0,48.3426,35.6369275288
 05/18  13:00:00,1153.76915256,97.401165114,674.467649209,0.0,220.879908,145.652643033,68.779842197,0.0,24.1713,44.608542197
 05/18  14:00:00,1089.55707687,97.6547559123,611.085202807,0.0,220.879908,145.652643033,59.6133082359,0.0134615085105,24.1713,35.4285467274
 05/18  15:00:00,1023.04488324,94.2760619114,556.727795671,0.0,220.879908,137.835547516,40.3271996701,0.0189949369451,4.83426,35.4739447332
 05/18  16:00:00,995.41602918,82.7515097863,547.737670082,0.0,220.879908,133.019064,31.3377521342,0.0620960085639,4.83426,26.4413961256
 05/18  17:00:00,734.364896513,76.1556548025,374.924482361,0.0,220.879908,53.238744,36.1348990455,4.86128952359,4.83426,26.4393495219
 05/18  18:00:00,654.359857636,74.9115857283,296.365363312,0.0,220.879908,53.238744,41.561987054,10.209995455,4.83426,26.517731599
 05/18  19:00:00,640.145146962,74.3335494244,282.446959334,0.0,220.879908,53.238744,34.1017065068,20.597282717,4.83426,8.6701637898
 05/18  20:00:00,592.890227328,73.8915422911,218.024718714,0.0,220.879908,53.238744,55.0492430865,41.5532687995,4.83426,8.66171428702
 05/18  21:00:00,118.315899382,0.0,0.0,0.0,43.513341876,52.539744,13.496832977,0.0,4.83426,8.66257297699
 05/18  22:00:00,118.031403658,0.0,0.0,0.0,43.513341876,52.539744,5.2626597357,0.0,4.83426,0.428399735702
 05/18  23:00:00,118.921760899,0.0,0.0,0.0,43.513341876,52.539744,13.0523085495,0.0,4.83426,8.21804854948
 05/18  24:00:00,118.017387963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.009686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,118.003370293,0.0,0.0,0.0,43.513341876,52.539744,13.4494633919,0.0,4.83426,8.61520339191
 05/19  03:00:00,117.979445623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.165710476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,119.830385038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,176.643322742,71.9824352651,0.00486914700255,0.0,43.513341876,53.238744,367.868101835,363.013841835,4.83426,0.02
 05/19  07:00:00,350.601294973,71.9824352651,0.0,0.0,220.879908,53.238744,374.906550361,343.874042576,4.83426,26.1982477848
 05/19  08:00:00,444.323014497,73.2153749989,0.00200296428509,0.0,220.879908,145.652643033,343.212095972,289.386203298,36.25695,17.5689426737
 05/19  09:00:00,445.469333147,74.2979234444,0.0,0.0,220.879908,145.652643033,389.305643179,317.634337892,36.25695,35.4143552865
 05/19  10:00:00,452.116951139,74.9381146625,0.00203858683432,0.0,220.879908,151.653867033,348.579923917,264.787514236,48.3426,35.4498096818
 05/19  11:00:00,520.967878258,75.8642337707,64.3655072571,0.0,220.879908,151.653867033,240.536812156,156.640664596,48.3426,35.5535475599
