Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  12:00:00,513.898576354,76.5987980218,56.4840966884,0.0,220.879908,151.653867033,192.250951443,108.270588359,48.3426,35.637763084
 05/19  13:00:00,557.334412549,77.3845646715,104.701366715,0.0,220.879908,145.652643033,138.462420218,69.6939535625,24.1713,44.5971666551
 05/19  14:00:00,627.707823055,78.7139368491,173.178212487,0.0,220.879908,145.652643033,66.0696276743,15.3237556335,24.1713,26.5745720407
 05/19  15:00:00,668.029959095,79.9537415629,219.577785293,0.0,220.879908,137.835547516,46.1230926062,5.81211583883,4.83426,35.4767167674
 05/19  16:00:00,629.119096869,75.7408702619,189.776958807,0.0,220.879908,133.019064,37.486923088,6.21632864273,4.83426,26.4363344452
 05/19  17:00:00,501.656383494,73.6691434387,145.137316858,0.0,220.879908,53.238744,40.0635460128,8.79131074736,4.83426,26.4379752655
 05/19  18:00:00,488.754141334,73.2747245416,132.095811238,0.0,220.879908,53.238744,68.0332492703,27.8536610611,4.83426,35.3453282091
 05/19  19:00:00,441.750135122,72.9430655452,85.9221164668,0.0,220.879908,53.238744,64.8033542973,51.298722702,4.83426,8.67037159534
 05/19  20:00:00,423.102554162,72.5657773313,50.1787708939,0.0,220.879908,53.238744,95.8985814386,82.4028168056,4.83426,8.66150463302
 05/19  21:00:00,117.807213615,0.0,0.0,0.0,43.513341876,52.539744,13.4960258936,0.0,4.83426,8.66176589362
 05/19  22:00:00,117.879087236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,118.835580743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.926284583,0.0,0.0,0.0,43.513341876,52.539744,13.4492812774,0.0,4.83426,8.61502127744
 05/20  01:00:00,117.914310413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.895918487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.87309922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.270644124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.21544292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,103.291336766,0.0,0.0,0.0,43.513341876,52.539744,13.44391604,0.0,4.83426,8.60965604002
 05/20  07:00:00,100.23598536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.328862413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.457077107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.495723633,0.0,0.0,0.0,43.513341876,52.539744,13.5245646801,0.0,4.83426,8.69030468006
 05/20  11:00:00,101.318323896,0.0,0.0,0.0,43.513341876,52.539744,13.4763740855,0.0,4.83426,8.64211408548
 05/20  12:00:00,100.484666451,0.0,0.0,0.0,43.513341876,52.539744,13.4764592155,0.0,4.83426,8.64219921554
 05/20  13:00:00,100.585976222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,100.622330105,0.0,0.0,0.0,43.513341876,52.539744,13.4708134473,0.0,4.83426,8.6365534473
 05/20  15:00:00,100.597972236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,100.399150633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,156.23658624,1.81201680271,52.835914691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,208.794325457,1.94055072556,105.179343817,0.0,43.513341876,52.539744,13.4438948364,0.0,4.83426,8.60963483641
 05/20  19:00:00,100.833854357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,118.596671841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.27046586,0.0,0.0,0.0,43.513341876,52.539744,22.3447455712,0.0,4.83426,17.5104855712
 05/20  22:00:00,117.864753748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.726073715,0.0,0.0,0.0,43.513341876,52.539744,13.4439444955,0.0,4.83426,8.60968449554
 05/20  24:00:00,117.813421343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.796026509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.768940852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.767221702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.213129872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.177848867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,103.267829042,0.0,0.0,0.0,43.513341876,52.539744,13.4438094124,0.0,4.83426,8.60954941243
 05/21  07:00:00,100.238060197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.387610983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.527710437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.574185751,0.0,0.0,0.0,43.513341876,52.539744,13.5258917899,0.0,4.83426,8.69163178989
 05/21  11:00:00,101.398174263,0.0,0.0,0.0,43.513341876,52.539744,13.4760920013,0.0,4.83426,8.64183200133
 05/21  12:00:00,100.582917375,0.0,0.0,0.0,43.513341876,52.539744,13.4761491525,0.0,4.83426,8.64188915248
 05/21  13:00:00,100.688360085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  14:00:00,100.706008621,0.0,0.0,0.0,43.513341876,52.539744,13.4705176978,0.0,4.83426,8.63625769781
 05/21  15:00:00,100.666043777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  16:00:00,100.447342908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,224.274106719,1.89878651927,120.72088501,0.0,43.513341876,52.539744,13.4438064786,0.0,4.83426,8.60954647856
 05/21  18:00:00,100.40057128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.886943378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,118.710810594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.409032566,0.0,0.0,0.0,43.513341876,52.539744,22.3426679899,0.0,4.83426,17.5084079899
 05/21  22:00:00,118.008221186,0.0,0.0,0.0,43.513341876,52.539744,13.443865523,0.0,4.83426,8.60960552296
 05/21  23:00:00,118.854287782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.971372648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.939401914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.906256762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.889780229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.300736605,0.0,0.0,0.0,43.513341876,52.539744,13.4492814105,0.0,4.83426,8.6150214105
 05/22  05:00:00,118.253008881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,175.893763093,71.9824352651,0.00373715425848,0.0,43.513341876,53.238744,499.091560468,494.237300468,4.83426,0.02
 05/22  07:00:00,350.577724885,71.9824352651,0.0,0.0,220.879908,53.238744,391.568025595,369.267747405,4.83426,17.46601819
 05/22  08:00:00,559.074158127,73.1251135312,112.319186229,0.0,220.879908,145.652643033,225.298845367,162.705725419,36.25695,26.3361699481
 05/22  09:00:00,533.79322856,74.1334557419,84.0083024617,0.0,220.879908,145.652643033,175.690132156,112.876857934,36.25695,26.5563242222
 05/22  10:00:00,555.584145885,75.0184079018,99.1812970543,0.0,220.879908,151.653867033,128.962423601,45.1840651636,48.3426,35.4357584373
 05/22  11:00:00,649.642296294,76.2519490015,192.26714123,0.0,220.879908,151.653867033,83.8911274674,0.00794575547385,48.3426,35.5405817119
 05/22  12:00:00,772.489590879,77.6127824724,314.333055629,0.0,220.879908,151.653867033,92.8608084667,0.0,48.3426,44.5182084667
 05/22  13:00:00,836.381672136,79.4334896679,382.269546843,0.0,220.879908,145.652643033,59.846210164,0.00999377985371,24.1713,35.6649163842
 05/22  14:00:00,877.232967811,81.6599774661,420.882527243,0.0,220.879908,145.652643033,59.5828299432,0.0,24.1713,35.4115299432
 05/22  15:00:00,953.226013651,84.0214526049,502.228690293,0.0,220.879908,137.835547516,31.4365132571,0.00468858906803,4.83426,26.597564668
 05/22  16:00:00,1003.75311672,79.4962366056,562.204595392,0.0,220.879908,133.019064,40.0717551554,0.00775905456782,4.83426,35.2297361008
 05/22  17:00:00,812.131183144,76.3795205434,453.658690937,0.0,220.879908,53.238744,31.2568624386,0.0,4.83426,26.4226024386
 05/22  18:00:00,748.157778526,76.1457155002,389.99638611,0.0,220.879908,53.238744,31.3390183362,0.0,4.83426,26.5047583362
 05/22  19:00:00,703.260646388,75.3314793634,345.567323258,0.0,220.879908,53.238744,13.5041704821,0.0,4.83426,8.66991048208
 05/22  20:00:00,611.244283675,73.9581390649,236.161376434,0.0,220.879908,53.238744,23.2579386393,9.76247231114,4.83426,8.66120632812
 05/22  21:00:00,118.19226822,0.0,0.0,0.0,43.513341876,52.539744,13.4956611891,0.0,4.83426,8.66140118906
 05/22  22:00:00,117.928011476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,118.87766215,0.0,0.0,0.0,43.513341876,52.539744,13.4602031381,0.0,4.83426,8.62594313807
 05/22  24:00:00,117.954333028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.960320624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.954685422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.913437385,0.0,0.0,0.0,43.513341876,52.539744,13.4491227848,0.0,4.83426,8.61486278476
 05/23  04:00:00,119.985216808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,119.651740029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,176.634477203,71.9824352651,0.0041288541673,0.0,43.513341876,53.238744,636.244529988,631.390269988,4.83426,0.02
 05/23  07:00:00,350.574554564,71.9824352651,0.0,0.0,220.879908,53.238744,454.767480805,432.46724912,4.83426,17.4659716851
 05/23  08:00:00,511.280774767,73.4432248851,64.4275462253,0.0,220.879908,145.652643033,164.064184803,101.471878041,36.25695,26.3353567619
 05/23  09:00:00,619.82305521,74.8265920979,170.870694019,0.0,220.879908,145.652643033,63.3824929973,0.572509426556,36.25695,26.5530335708
 05/23  10:00:00,739.053716617,75.9972294792,282.590802639,0.0,220.879908,151.653867033,83.773531539,0.0,48.3426,35.430931539
 05/23  11:00:00,865.176194551,77.4257237582,406.025555924,0.0,220.879908,151.653867033,83.8744972602,0.0,48.3426,35.5318972602
 05/23  12:00:00,975.018095084,78.6470035865,515.340573276,0.0,220.879908,151.653867033,85.3018336713,0.0,48.3426,36.9592336713
 05/23  13:00:00,1017.93377814,80.3984390489,562.079880658,0.0,220.879908,145.652643033,67.4081616929,0.0102291394879,24.1713,43.2266325535
 05/23  14:00:00,1051.06865093,82.6995505463,589.620417417,0.0,220.879908,145.652643033,59.5764808383,0.0,24.1713,35.4051808383
 05/23  15:00:00,1061.37678195,85.4043524505,605.882191831,0.0,220.879908,137.835547516,31.4307207414,0.0,4.83426,26.5964607414
 05/23  16:00:00,1073.48938656,80.4107132559,628.784066418,0.0,220.879908,133.019064,31.2715314407,0.0101163976883,4.83426,26.427155043
 05/23  17:00:00,899.78989056,77.3554260825,538.3954787,0.0,220.879908,53.238744,31.2620416311,0.0,4.83426,26.4277816311
 05/23  18:00:00,835.205660562,76.9633335768,474.785378978,0.0,220.879908,53.238744,40.1613567922,0.0,4.83426,35.3270967922
 05/23  19:00:00,754.043347367,76.1196554196,395.023908515,0.0,220.879908,53.238744,13.5040386494,0.0,4.83426,8.66977864941
 05/23  20:00:00,626.717495317,74.5625780328,252.074490884,0.0,220.879908,53.238744,14.337960347,0.842212208334,4.83426,8.66148813872
 05/23  21:00:00,117.950409303,0.0,0.0,0.0,43.513341876,52.539744,13.4953601646,0.0,4.83426,8.6611001646
 05/23  22:00:00,117.984458827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,118.90258358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.97792351,0.0,0.0,0.0,43.513341876,52.539744,13.4492174884,0.0,4.83426,8.61495748844
 05/24  01:00:00,117.953833145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.933939291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.927136156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.404639045,0.0,0.0,0.0,43.513341876,52.539744,13.4492234874,0.0,4.83426,8.6149634874
 05/24  05:00:00,118.380355494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,227.167620657,71.9824352651,49.7308227251,0.0,43.513341876,53.238744,344.116158449,339.261898449,4.83426,0.02
 05/24  07:00:00,418.685965262,71.9824352651,65.3790621028,0.0,220.879908,53.238744,196.99190321,174.691975353,4.83426,17.4656678578
 05/24  08:00:00,673.691062554,73.9255523291,224.545169018,0.0,220.879908,145.652643033,63.3339783727,0.743431390585,36.25695,26.3335969821
 05/24  09:00:00,882.488706258,75.6944560305,430.443241076,0.0,220.879908,145.652643033,62.8081551425,0.0,36.25695,26.5512051425
 05/24  10:00:00,1067.4314257,77.364648276,607.509690126,0.0,220.879908,151.653867033,83.7719905057,0.0,48.3426,35.4293905057
 05/24  11:00:00,1126.70230673,79.8262384897,663.201003758,0.0,220.879908,151.653867033,83.8704841611,0.0,48.3426,35.5278841611
 05/24  12:00:00,1135.28097407,82.9763849253,668.984324157,0.0,220.879908,151.653867033,83.9504578501,0.0,48.3426,35.6078578501
 05/24  13:00:00,1116.70632107,85.9365385204,653.350710726,0.0,220.879908,145.652643033,68.7472775701,0.0105560624657,24.1713,44.5654215076
 05/24  14:00:00,1083.7529609,88.5148315713,616.485837207,0.0,220.879908,145.652643033,50.7307602848,0.0,24.1713,26.5594602848
 05/24  15:00:00,1077.45468735,91.1107506916,615.046172225,0.0,220.879908,137.835547516,40.284444089,0.0,4.83426,35.450184089
 05/24  16:00:00,1109.88635964,84.322257874,659.490329301,0.0,220.879908,133.019064,31.2645766542,0.00976550621794,4.83426,26.420551148
 05/24  17:00:00,1004.50046649,79.8372437646,638.639118726,0.0,220.879908,53.238744,31.2526771166,0.0,4.83426,26.4184171166
 05/24  18:00:00,998.000054865,79.0962403682,633.014998925,0.0,220.879908,53.238744,39.3227311563,0.0,4.83426,34.4884711563
 05/24  19:00:00,985.856485164,77.8935294855,621.732504549,0.0,220.879908,53.238744,5.67064365509,0.0,4.83426,0.836383655093
 05/24  20:00:00,994.795318612,76.1959903636,614.646004031,0.0,220.879908,53.238744,13.4955561053,0.0,4.83426,8.66129610528
 05/24  21:00:00,250.571045237,1.03854582143,129.824533304,0.0,43.513341876,52.539744,13.4955806175,0.0,4.83426,8.66132061752
 05/24  22:00:00,118.304186115,0.0,0.0,0.0,43.513341876,52.539744,13.4682249505,0.0,4.83426,8.63396495048
 05/24  23:00:00,119.128005634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.205354686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,118.184041599,0.0,0.0,0.0,43.513341876,52.539744,13.4491292827,0.0,4.83426,8.61486928267
 05/25  02:00:00,118.177955897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.172559077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.599739247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.489043562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,394.411986556,72.1168138091,214.412303712,0.0,43.513341876,53.238744,187.675601985,174.22647202,4.83426,8.61486996432
 05/25  07:00:00,633.905222597,71.9931095934,278.456905759,0.0,220.879908,53.238744,59.8942794347,37.5958144574,4.83426,17.4642049773
 05/25  08:00:00,1001.11367313,77.0124342319,546.519298491,0.0,220.879908,145.652643033,53.8222727459,0.00463793659383,36.25695,17.5606848093
 05/25  09:00:00,1078.8901942,79.7241325756,620.428933981,0.0,220.879908,145.652643033,71.645375785,0.0,36.25695,35.388425785
 05/25  10:00:00,1139.62547438,82.8373919324,671.782834463,0.0,220.879908,151.653867033,83.7643882115,0.0,48.3426,35.4217882115
 05/25  11:00:00,1159.43523412,86.2292330657,686.799211899,0.0,220.879908,151.653867033,83.8641694505,0.0,48.3426,35.5215694505
 05/25  12:00:00,1143.45336311,89.1951651787,668.243278036,0.0,220.879908,151.653867033,83.9482763721,0.0,48.3426,35.6056763721
 05/25  13:00:00,1124.54057542,92.0744704841,652.450532171,0.0,220.879908,145.652643033,59.8314646917,0.0104106329503,24.1713,35.6497540588
 05/25  14:00:00,1113.88355345,94.9723544029,638.691500329,0.0,220.879908,145.652643033,59.5715704649,0.0,24.1713,35.4002704649
 05/25  15:00:00,1112.09656415,97.8035167045,641.697114092,0.0,220.879908,137.835547516,40.2967210411,0.0163319194809,4.83426,35.4461291216
 05/25  16:00:00,1133.95327531,90.3430868859,676.076871244,0.0,220.879908,133.019064,31.2622061777,0.0100100412544,4.83426,26.4179361364
 05/25  17:00:00,1018.47652673,83.6641007783,647.167009979,0.0,220.879908,53.238744,31.250556868,0.0,4.83426,26.416296868
 05/25  18:00:00,1010.56764717,81.9676664728,641.273414657,0.0,220.879908,53.238744,31.3311253133,0.0,4.83426,26.4968653133
 05/25  19:00:00,999.147444979,79.9800802694,631.722634867,0.0,220.879908,53.238744,13.502512533,0.0,4.83426,8.66825253295
 05/25  20:00:00,991.156055663,77.9537127781,610.601501203,0.0,220.879908,53.238744,13.4949674391,0.0,4.83426,8.66070743909
 05/25  21:00:00,279.139407557,1.03879882862,158.306807379,0.0,43.513341876,52.539744,13.4954168517,0.0,4.83426,8.66115685171
 05/25  22:00:00,250.577533353,1.03875234655,130.044425723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,201.430551463,0.692986728804,80.7343798174,0.0,43.513341876,52.539744,13.4587920132,0.0,4.83426,8.62453201316
 05/25  24:00:00,155.322045532,0.345050103648,36.3184474921,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.212160873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.174348384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.155374127,0.0,0.0,0.0,43.513341876,52.539744,13.4489358601,0.0,4.83426,8.61467586012
 05/26  04:00:00,120.540547084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,120.14865161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,577.738420795,72.711434054,394.543100978,0.0,43.513341876,53.238744,60.7855606136,55.9313006136,4.83426,0.02
 05/26  07:00:00,859.438199377,72.1532736124,502.005148045,0.0,220.879908,53.238744,24.35964367,2.06134349594,4.83426,17.4640401741
 05/26  08:00:00,1010.04402484,79.8036276745,551.20558383,0.0,220.879908,145.652643033,62.5882905038,0.00456424804069,36.25695,26.3267762558
 05/26  09:00:00,1048.77136668,82.9156918749,586.407051298,0.0,220.879908,145.652643033,62.798883974,0.0,36.25695,26.541933974
 05/26  10:00:00,1065.51524455,85.6254973541,594.272291423,0.0,220.879908,151.653867033,83.7611913665,0.0,48.3426,35.4185913665
 05/26  11:00:00,1089.96341623,88.4713519837,615.058298318,0.0,220.879908,151.653867033,83.8622459377,0.0,48.3426,35.5196459377
 05/26  12:00:00,1112.04613749,91.3289828651,635.246641301,0.0,220.879908,151.653867033,83.9407590784,0.0,48.3426,35.5981590784
 05/26  13:00:00,1109.35638189,93.8738019423,636.038600679,0.0,220.879908,145.652643033,68.7334842895,0.0103890089078,24.1713,44.5517952806
 05/26  14:00:00,1110.33997104,96.6854127124,634.149803053,0.0,220.879908,145.652643033,50.7233963428,0.0,24.1713,26.5520963428
 05/26  15:00:00,1104.3251541,98.8546372068,633.60062315,0.0,220.879908,137.835547516,40.2944105504,0.0169956630808,4.83426,35.4431548873
 05/26  16:00:00,1126.72938147,92.4975998518,667.448182931,0.0,220.879908,133.019064,31.2648352897,0.00960956213542,4.83426,26.4209657276
 05/26  17:00:00,1031.7581323,85.8293605386,659.285642457,0.0,220.879908,53.238744,31.2463743395,0.0,4.83426,26.4121143395
 05/26  18:00:00,1020.86416442,84.4113762173,650.123275339,0.0,220.879908,53.238744,31.322800715,0.0,4.83426,26.488540715
 05/26  19:00:00,999.680997005,82.2633205434,631.168794954,0.0,220.879908,53.238744,13.5023046656,0.0,4.83426,8.66804466557
 05/26  20:00:00,1004.32055633,79.4893427902,623.662433184,0.0,220.879908,53.238744,13.4950208328,0.0,4.83426,8.6607608328
 05/26  21:00:00,281.588381385,1.11262817397,161.06327735,0.0,43.513341876,52.539744,13.4951636415,0.0,4.83426,8.66090364154
 05/26  22:00:00,199.257756863,0.690100207296,79.5256467522,0.0,43.513341876,52.539744,13.4679144696,0.0,4.83426,8.63365446955
 05/26  23:00:00,231.161857742,1.03955443746,109.820072643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.333230717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.323775218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.226845959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.154715785,0.0,0.0,0.0,43.513341876,52.539744,13.4437198198,0.0,4.83426,8.60945981976
 05/27  04:00:00,118.642176862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.604583751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,103.675551302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.636356746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.770684965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.863369908,0.0,0.0,0.0,43.513341876,52.539744,13.4484973477,0.0,4.83426,8.61423734767
 05/27  10:00:00,229.182291441,1.04111511367,126.019637521,0.0,43.513341876,52.539744,13.5235895261,0.0,4.83426,8.68932952612
 05/27  11:00:00,431.158892673,2.72369079867,323.489891811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  12:00:00,371.254805586,6.6908418791,261.169056297,0.0,43.513341876,52.539744,13.4752974978,0.0,4.83426,8.6410374978
 05/27  13:00:00,476.943009793,8.51681998352,363.974662927,0.0,43.513341876,52.539744,13.4697847516,0.0,4.83426,8.63552475157
 05/27  14:00:00,438.389258051,9.4017675003,324.87008886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,563.957981705,8.87992090214,449.645262554,0.0,43.513341876,52.539744,13.4695513157,0.0,4.83426,8.6352913157
 05/27  16:00:00,491.804913941,8.47977450087,378.796397556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,576.094265535,10.273617166,460.558480832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,476.79739179,6.77187873197,365.644559788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,528.617232249,7.48655455884,415.594178634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,478.256543378,3.90622669744,354.496757403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,190.741473605,0.70095607119,70.525450277,0.0,43.513341876,52.539744,25.8929865362,0.0,4.83426,21.0587265362
 05/27  22:00:00,204.793437614,0.930804665991,84.6226962742,0.0,43.513341876,52.539744,9.94553341291,0.0,4.83426,5.11127341291
 05/27  23:00:00,217.993936776,1.03889224908,96.7561837225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.186695135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.15147198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.134101828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.129882949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.596232486,0.0,0.0,0.0,43.513341876,52.539744,13.4436481516,0.0,4.83426,8.60938815163
 05/28  05:00:00,118.567504301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,103.657904567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.619675978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.738886736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,219.33022585,1.04049885254,116.217641852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,221.549635677,1.04270200653,118.404730455,0.0,43.513341876,52.539744,22.1936578873,0.0,4.83426,17.3593978873
 05/28  11:00:00,395.095982854,2.78566041285,287.321403751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,384.883979823,4.42479840672,276.598760696,0.0,43.513341876,52.539744,13.4751425825,0.0,4.83426,8.64088258248
 05/28  13:00:00,415.490809686,7.64893134658,303.757496823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,410.610132087,6.98630473189,299.721160112,0.0,43.513341876,52.539744,13.4697866589,0.0,4.83426,8.63552665893
 05/28  15:00:00,513.723670221,8.25672608834,400.684386268,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,542.357306203,9.43066812506,428.004610984,0.0,43.513341876,52.539744,13.4437017548,0.0,4.83426,8.6094417548
 05/28  17:00:00,558.990482048,9.1457965093,444.798140805,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,496.327855771,5.36190441129,386.446833319,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,522.599745595,4.35679468206,412.795688395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,419.71677776,3.26351612999,297.236146044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,265.116253999,1.5091433586,143.304009189,0.0,43.513341876,52.539744,22.3355598123,0.0,4.83426,17.5012998123
 05/28  22:00:00,187.565525911,0.694998124477,67.8107488771,0.0,43.513341876,52.539744,13.4437046222,0.0,4.83426,8.60944462219
 05/28  23:00:00,151.671082399,0.345050103648,31.8657409907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.243772942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.209476845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.211067585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,118.203181931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.724407323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.706007472,0.0,0.0,0.0,43.513341876,52.539744,13.4435800077,0.0,4.83426,8.60932000773
 05/29  06:00:00,103.796241951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.680257018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.732274413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,230.205840223,1.04082785113,126.996563373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,289.099810357,1.79336223916,184.038551101,0.0,43.513341876,52.539744,13.4489816805,0.0,4.83426,8.61472168052
 05/29  11:00:00,306.40647554,1.99870406712,200.231358048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,409.052444373,2.98464360778,301.646096847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,412.775428,2.99016689288,305.44359322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,515.542501501,7.41382673449,402.973285377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,489.48002585,6.89289290561,377.819286872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,513.19779187,7.50242714571,400.989051945,0.0,43.513341876,52.539744,13.4436682853,0.0,4.83426,8.60940828525
 05/29  17:00:00,478.765668744,6.91134447801,367.410174205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,532.573409954,4.36942736078,423.09812577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,445.477419738,3.47165120926,337.293136339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,410.883573329,2.98512218357,288.764148189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,193.717651444,0.695302201231,73.5130193448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,190.705923567,0.690100207296,70.9433423425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,159.08156427,0.348727631596,39.1877619011,0.0,43.513341876,52.539744,13.4435476419,0.0,4.83426,8.60928764194
 05/29  24:00:00,193.931196265,0.690100207296,74.1244874117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.275255533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.261099935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,118.259312736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.886215136,0.0,0.0,0.0,43.513341876,52.539744,13.4488093842,0.0,4.83426,8.61454938419
 05/30  05:00:00,120.493938266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,718.110260796,73.894717007,529.738912433,0.0,43.513341876,53.238744,4.86257675173,0.00831675172814,4.83426,0.02
 05/30  07:00:00,895.45272327,73.439704151,534.130141708,0.0,220.879908,53.238744,22.2932654148,0.0,4.83426,17.4590054148
 05/30  08:00:00,1014.20952258,84.0641248134,549.240537381,0.0,220.879908,145.652643033,62.5741457541,0.0,36.25695,26.3171957541
 05/30  09:00:00,1049.55323632,87.2207817216,580.936369713,0.0,220.879908,145.652643033,62.7867126125,0.0,36.25695,26.5297626125
 05/30  10:00:00,1091.01802072,89.9073672553,613.332040399,0.0,220.879908,151.653867033,83.7434136896,0.0,48.3426,35.4008136896
 05/30  11:00:00,1122.7894215,92.2703811238,641.559212402,0.0,220.879908,151.653867033,83.8443313744,0.0,48.3426,35.5017313744
 05/30  12:00:00,1120.17839144,94.051995037,637.979312019,0.0,220.879908,151.653867033,83.9249772666,0.0,48.3426,35.5823772666
 05/30  13:00:00,1102.08617629,95.8435050879,623.766724267,0.0,220.879908,145.652643033,59.809925179,0.0104741277708,24.1713,35.6281510512
 05/30  14:00:00,1115.03550144,97.6786605183,634.741321161,0.0,220.879908,145.652643033,59.5481983794,0.0,24.1713,35.3768983794
 05/30  15:00:00,1130.00726356,99.5200858308,655.456533593,0.0,220.879908,137.835547516,31.4059245746,0.0,4.83426,26.5716645746
 05/30  16:00:00,1151.29982962,93.8891486772,687.810479992,0.0,220.879908,133.019064,31.2527119737,0.0100649111312,4.83426,26.4083870626
 05/30  17:00:00,1049.40838062,86.6338352082,673.306952008,0.0,220.879908,53.238744,31.2413756972,0.0,4.83426,26.4071156972
 05/30  18:00:00,1037.37903601,85.1681127956,663.092063194,0.0,220.879908,53.238744,40.1327817421,0.0,4.83426,35.2985217421
 05/30  19:00:00,1015.00573204,82.9753530712,643.50910143,0.0,220.879908,53.238744,13.5018739526,0.0,4.83426,8.66761395257
 05/30  20:00:00,1019.48491939,80.182899636,636.187849205,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/30  21:00:00,283.721134355,0.922193317568,163.459669638,0.0,43.513341876,52.539744,13.4942343786,0.0,4.83426,8.65997437864
 05/30  22:00:00,268.447114771,1.03923132723,147.826524341,0.0,43.513341876,52.539744,13.465798306,0.0,4.83426,8.63153830605
 05/30  23:00:00,119.227689866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.350719544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.330125288,0.0,0.0,0.0,43.513341876,52.539744,13.4488574033,0.0,4.83426,8.61459740335
 05/31  02:00:00,118.288176922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.256110625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.750134688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.695396464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,718.693352593,73.2957019854,533.377172451,0.0,43.513341876,53.238744,13.4722963408,0.0246388240766,4.83426,8.61339751668
 05/31  07:00:00,897.740333804,72.8331099573,537.765735501,0.0,220.879908,53.238744,22.2922654833,0.0,4.83426,17.4580054833
 05/31  08:00:00,1029.64979795,82.9009055186,565.791888953,0.0,220.879908,145.652643033,53.8063382511,0.0,36.25695,17.5493882511
 05/31  09:00:00,1085.48292349,86.656932533,617.044540477,0.0,220.879908,145.652643033,71.6194111316,0.0,36.25695,35.3624611316
 05/31  10:00:00,1129.75908317,89.9058519692,651.544513486,0.0,220.879908,151.653867033,74.8931757254,0.0,48.3426,26.5505757254
 05/31  11:00:00,1152.96951545,92.9262434217,670.751074173,0.0,220.879908,151.653867033,83.8379027661,0.0,48.3426,35.4953027661
 05/31  12:00:00,1153.90081217,95.7064634443,669.62083812,0.0,220.879908,151.653867033,83.9163736871,0.0,48.3426,35.5737736871
 05/31  13:00:00,1129.05019044,97.5406180764,648.968355119,0.0,220.879908,145.652643033,68.7076277722,0.017317694025,24.1713,44.5190100782
 05/31  14:00:00,1124.60841545,98.7012295822,643.416123597,0.0,220.879908,145.652643033,50.7089364827,0.0,24.1713,26.5376364827
 05/31  15:00:00,1131.83937985,100.273039555,656.816005294,0.0,220.879908,137.835547516,40.2717389825,0.0164763056371,4.83426,35.4210026769
 05/31  16:00:00,1160.85838576,95.7196027797,695.530026765,0.0,220.879908,133.019064,31.2494091624,0.00966184109164,4.83426,26.4054873213
 05/31  17:00:00,1068.39879423,88.3502560524,690.337259265,0.0,220.879908,53.238744,31.2383861307,0.0,4.83426,26.4041261307
 05/31  18:00:00,1058.68776123,86.9033379156,681.983289804,0.0,220.879908,53.238744,31.3117484621,0.0,4.83426,26.4774884621
 05/31  19:00:00,1038.76012699,84.6240241572,664.125519801,0.0,220.879908,53.238744,13.5015685714,0.0,4.83426,8.6673085714
 05/31  20:00:00,1031.7863731,81.2794063713,646.055170566,0.0,220.879908,53.238744,13.4927174802,0.0,4.83426,8.65845748015
 05/31  21:00:00,361.988649508,1.33589434381,240.384232313,0.0,43.513341876,52.539744,13.494087519,0.0,4.83426,8.65982751898
 05/31  22:00:00,315.839201551,1.46549406272,194.278000731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,206.21173131,0.690100207296,85.4478593893,0.0,43.513341876,52.539744,13.4593355747,0.0,4.83426,8.62507557468
 05/31  24:00:00,249.728140224,1.03878321993,129.005543354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.382157087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.373264981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,118.364678024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.909022791,0.0,0.0,0.0,43.513341876,52.539744,13.4488737754,0.0,4.83426,8.61461377539
 06/01  05:00:00,118.868196945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,746.206063042,74.1093707275,560.873014051,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/01  07:00:00,928.813301768,73.9124846174,566.604912127,0.0,220.879908,53.238744,22.292171755,0.0,4.83426,17.457911755
 06/01  08:00:00,1057.79924619,85.9128872955,591.125973657,0.0,220.879908,145.652643033,62.5705895952,0.0,36.25695,26.3136395952
 06/01  09:00:00,1110.59776436,88.8005880313,640.790915503,0.0,220.879908,145.652643033,62.7815706297,0.0,36.25695,26.5246206297
 06/01  10:00:00,1163.30318849,91.4742672022,684.192479081,0.0,220.879908,151.653867033,83.7356308806,0.0,48.3426,35.3930308806
 06/01  11:00:00,1207.75357797,94.7517353479,723.997250032,0.0,220.879908,151.653867033,83.8349727886,0.0,48.3426,35.4923727886
 06/01  12:00:00,1230.72473517,97.9862600028,744.104860308,0.0,220.879908,151.653867033,83.9140830374,0.0,48.3426,35.5714830374
 06/01  13:00:00,1210.10355244,99.6503086661,726.952761057,0.0,220.879908,145.652643033,59.7842796922,0.0,24.1713,35.6129796922
 06/01  14:00:00,1198.00855971,101.533755872,712.793235773,0.0,220.879908,145.652643033,59.5416716955,0.0,24.1713,35.3703716955
 06/01  15:00:00,1186.08939354,103.50245584,706.869232813,0.0,220.879908,137.835547516,31.4012096614,0.0,4.83426,26.5669496614
 06/01  16:00:00,1190.94738156,101.695140745,718.814824685,0.0,220.879908,133.019064,31.2450276461,0.00987136921513,4.83426,26.4008962769
 06/01  17:00:00,1082.95181765,92.6267870273,700.228797312,0.0,220.879908,53.238744,31.2340693512,0.0,4.83426,26.3998093512
 06/01  18:00:00,1070.04546513,89.483130693,690.55513877,0.0,220.879908,53.238744,31.3077244893,0.0,4.83426,26.4734644893
 06/01  19:00:00,1058.9221322,86.4875582821,682.07251876,0.0,220.879908,53.238744,13.5013650028,0.0,4.83426,8.66710500278
 06/01  20:00:00,1062.73446839,82.8661217307,674.925003462,0.0,220.879908,53.238744,13.4931303313,0.0,4.83426,8.65887033127
 06/01  21:00:00,481.643201016,2.34995755448,357.86380803,0.0,43.513341876,52.539744,13.4937938409,0.0,4.83426,8.65953384085
 06/01  22:00:00,374.258813691,2.02853867511,251.432787315,0.0,43.513341876,52.539744,13.467302496,0.0,4.83426,8.63304249595
 06/01  23:00:00,395.232827389,2.24497879632,270.990826293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,204.533713036,0.693290951496,84.5352852153,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,158.976141756,0.345050103648,39.778403654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.422858743,0.0,0.0,0.0,43.513341876,52.539744,13.4487195485,0.0,4.83426,8.61445954849
 06/02  03:00:00,118.404639853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,121.123193545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,120.690402761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,756.132184284,74.6012733131,570.325919325,0.0,43.513341876,53.238744,4.86088377351,0.00662377351083,4.83426,0.02
 06/02  07:00:00,948.522092038,74.541180403,586.244234578,0.0,220.879908,53.238744,22.2908650542,0.0,4.83426,17.4566050542
 06/02  08:00:00,1093.65115265,87.1988533203,625.055543704,0.0,220.879908,145.652643033,62.568103106,0.0,36.25695,26.311153106
 06/02  09:00:00,1148.38698394,90.2120038664,675.61100026,0.0,220.879908,145.652643033,62.7756748951,0.0,36.25695,26.5187248951
 06/02  10:00:00,1197.01270725,93.091470462,714.975916571,0.0,220.879908,151.653867033,83.7327922926,0.0,48.3426,35.3901922926
 06/02  11:00:00,1221.97296231,96.1753853868,735.45179122,0.0,220.879908,151.653867033,83.8309798333,0.0,48.3426,35.4883798333
 06/02  12:00:00,1225.25788101,98.4436754469,736.989522676,0.0,220.879908,151.653867033,83.906438746,0.0,48.3426,35.563838746
 06/02  13:00:00,1207.44964909,99.8820357532,723.763752927,0.0,220.879908,145.652643033,59.7824900598,0.0,24.1713,35.6111900598
 06/02  14:00:00,1206.46178932,101.925399563,720.757059156,0.0,220.879908,145.652643033,59.5390322011,0.0,24.1713,35.3677322011
 06/02  15:00:00,1206.02772837,104.585137684,725.459489392,0.0,220.879908,137.835547516,31.3979694392,0.0,4.83426,26.5637094392
 06/02  16:00:00,1203.41174361,103.481137104,728.783210286,0.0,220.879908,133.019064,31.24547953,0.010013093095,4.83426,26.4012064369
 06/02  17:00:00,1119.18974188,97.1667044727,730.767143735,0.0,220.879908,53.238744,31.23464844,0.0,4.83426,26.40038844
 06/02  18:00:00,1103.30005235,93.5183477934,718.88554785,0.0,220.879908,53.238744,40.1235407831,0.0,4.83426,35.2892807831
 06/02  19:00:00,1084.45235526,89.4907615727,704.2722105,0.0,220.879908,53.238744,13.5006554749,0.0,4.83426,8.66639547492
 06/02  20:00:00,1084.59133699,85.1683256309,694.316407182,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,583.520512315,3.3194470118,458.090669151,0.0,43.513341876,52.539744,13.4936109718,0.0,4.83426,8.6593509718
 06/02  22:00:00,429.021710563,2.857266121,304.371369714,0.0,43.513341876,52.539744,13.4671749613,0.0,4.83426,8.6329149613
 06/02  23:00:00,341.948291578,1.77961378648,218.692420546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,344.300185403,1.98134253373,221.497223164,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,250.154123261,1.03960570282,129.370042974,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,208.534569953,0.692880368651,88.5181596883,0.0,43.513341876,52.539744,13.4434798871,0.0,4.83426,8.60921988712
 06/03  03:00:00,161.030873497,0.345050103648,41.8621168439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.923187474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.906105163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,101.014724562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.896682288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,419.914013084,2.08674143409,313.797901039,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,380.687049637,4.89053925663,272.245725918,0.0,43.513341876,52.539744,13.4487366534,0.0,4.83426,8.61447665335
 06/03  10:00:00,471.111499774,8.53518459028,357.613634362,0.0,43.513341876,52.539744,13.5218220957,0.0,4.83426,8.68756209572
 06/03  11:00:00,554.648828402,10.5697538171,437.79934065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  12:00:00,522.368687258,9.30490439658,408.405818522,0.0,43.513341876,52.539744,13.4742755938,0.0,4.83426,8.64001559382
 06/03  13:00:00,683.857431825,25.1145587184,552.74003691,0.0,43.513341876,52.539744,13.4689224644,0.0,4.83426,8.63466246443
 06/03  14:00:00,607.629868223,31.0750249935,471.44369601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,723.326934083,43.3438403504,573.863099707,0.0,43.513341876,52.539744,13.4688662773,0.0,4.83426,8.63460627735
 06/03  16:00:00,590.850434569,28.8352337662,456.94547545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,700.799904881,42.6146812401,552.093608143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,586.437170891,35.3862555739,446.135167115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,660.63596032,29.8140713957,524.363067887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,513.40171415,12.0059672205,381.427232005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,505.306393911,6.21776173943,376.36897519,0.0,43.513341876,52.539744,22.3272990135,0.0,4.83426,17.4930390135
 06/03  22:00:00,444.374569558,2.95794562835,319.806505706,0.0,43.513341876,52.539744,13.4435321269,0.0,4.83426,8.60927212689
 06/03  23:00:00,380.020766498,2.33706728781,255.87466159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,416.382884616,2.60928404634,292.325954899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,142.526393275,0.225027551352,23.7100445169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.321928112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.300337569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.840233249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.796180661,0.0,0.0,0.0,43.513341876,52.539744,13.443375248,0.0,4.83426,8.60911524795
 06/04  06:00:00,100.85698859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,197.455818372,0.69454798241,94.9970619448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,198.363126342,0.699608064146,95.8302944523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,528.916133701,5.21253030807,418.562961401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,448.311921745,8.33572436915,335.316959292,0.0,43.513341876,52.539744,15.2241744071,0.0,4.83426,10.3899144071
 06/04  11:00:00,513.777960903,9.90626488242,398.23302187,0.0,43.513341876,52.539744,11.77955244,0.0,4.83426,6.94529243998
 06/04  12:00:00,430.356061418,8.34441394592,317.729180417,0.0,43.513341876,52.539744,13.4738299048,0.0,4.83426,8.63956990481
 06/04  13:00:00,553.924701617,11.5600934557,436.879459397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,562.077529538,26.5473202404,430.297355617,0.0,43.513341876,52.539744,13.4687159122,0.0,4.83426,8.63445591222
 06/04  15:00:00,662.411468637,27.5345317067,528.558325917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,570.367319303,35.0909981291,430.110336283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,667.062690578,35.1948518955,525.703836526,0.0,43.513341876,52.539744,13.443477769,0.0,4.83426,8.60921776902
 06/04  18:00:00,552.627362713,27.9711251444,419.700738569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,633.846987644,28.0446507217,499.37548332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,481.754333369,6.48738290145,355.400376685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,463.620099191,3.28160442572,337.967862747,0.0,43.513341876,52.539744,22.32625735,0.0,4.83426,17.49199735
 06/04  22:00:00,468.912025288,3.06086604778,344.01619644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,452.232072175,2.84440595892,326.914116702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,361.6315195,2.0273925931,238.826762895,0.0,43.513341876,52.539744,13.442950582,0.0,4.83426,8.60869058202
 06/05  01:00:00,307.931428666,1.47685432335,186.187825352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,212.506808489,0.771053421716,92.407003963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,250.852532971,1.03937169899,130.092958644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.942305012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,118.903854671,0.0,0.0,0.0,43.513341876,52.539744,13.4486350345,0.0,4.83426,8.61437503448
 06/05  06:00:00,789.009422639,75.2500160282,602.033789656,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/05  07:00:00,989.523541439,75.190914116,625.203802444,0.0,220.879908,53.238744,22.287322997,0.0,4.83426,17.453062997
 06/05  08:00:00,1095.07317398,88.257647995,624.614938915,0.0,220.879908,145.652643033,53.8015311371,0.0,36.25695,17.5445811371
 06/05  09:00:00,1107.96397166,90.685106773,634.816170412,0.0,220.879908,145.652643033,71.6000873664,0.0,36.25695,35.3431373664
 06/05  10:00:00,1125.93585443,92.3949262307,644.943025161,0.0,220.879908,151.653867033,74.8812846231,0.0,48.3426,26.5386846231
 06/05  11:00:00,1149.40649227,94.371147661,665.380577341,0.0,220.879908,151.653867033,83.8167276143,0.0,48.3426,35.4741276143
 06/05  12:00:00,1158.4188899,96.6114786478,672.775024208,0.0,220.879908,151.653867033,83.8955114128,0.0,48.3426,35.5529114128
 06/05  13:00:00,1146.49085194,97.998274686,665.393462102,0.0,220.879908,145.652643033,59.7642130336,0.0,24.1713,35.5929130336
 06/05  14:00:00,1158.67672038,99.8788614217,675.486664628,0.0,220.879908,145.652643033,59.5259253368,0.0,24.1713,35.3546253368
 06/05  15:00:00,1155.95963891,101.766112239,678.967145783,0.0,220.879908,137.835547516,31.8315157916,0.0,4.83426,26.9972557916
 06/05  16:00:00,1177.6316517,99.718737247,708.082747022,0.0,220.879908,133.019064,30.7979068732,0.00946400568463,4.83426,25.9541828675
 06/05  17:00:00,1076.05099489,91.3322678819,695.266796495,0.0,220.879908,53.238744,31.2254598744,0.0,4.83426,26.3911998744
 06/05  18:00:00,1067.61288596,89.1239006539,689.201628269,0.0,220.879908,53.238744,34.6620737209,0.0,4.83426,29.8278137209
 06/05  19:00:00,1054.64704782,86.4460530468,678.875877112,0.0,220.879908,53.238744,10.1978307922,0.0,4.83426,5.36357079216
 06/05  20:00:00,1048.70090455,82.7426827533,662.148856012,0.0,220.879908,53.238744,13.4926864926,0.0,4.83426,8.65842649261
 06/05  21:00:00,385.706865822,1.49803649739,263.801471258,0.0,43.513341876,52.539744,13.4929348121,0.0,4.83426,8.65867481207
