Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  22:00:00,380.894904011,2.25054584982,257.718105697,0.0,43.513341876,52.539744,13.4667951998,0.0,4.83426,8.63253519976
 06/05  23:00:00,278.897936115,1.33189854902,156.738175473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,235.489515775,0.969512083287,114.935312063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.425353488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.407217914,0.0,0.0,0.0,43.513341876,52.539744,13.4486457643,0.0,4.83426,8.61438576434
 06/06  03:00:00,118.402386931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,121.167418659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.717512856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,732.988972119,74.7591448956,546.443734234,0.0,43.513341876,53.238744,4.86156879898,0.00730879898349,4.83426,0.02
 06/06  07:00:00,933.551820939,74.6934955276,570.692402895,0.0,220.879908,53.238744,22.2864366144,0.0,4.83426,17.4521766144
 06/06  08:00:00,1070.87816322,87.3696549659,602.001285509,0.0,220.879908,145.652643033,62.5621823056,0.0,36.25695,26.3052323056
 06/06  09:00:00,1093.97606368,89.7415870279,622.274855631,0.0,220.879908,145.652643033,62.7667388357,0.0,36.25695,26.5097888357
 06/06  10:00:00,1119.75595902,91.631523774,640.005787389,0.0,220.879908,151.653867033,83.7171511875,0.0,48.3426,35.3745511875
 06/06  11:00:00,1148.17227802,93.8455031792,665.122609254,0.0,220.879908,151.653867033,83.8146513818,0.0,48.3426,35.4720513818
 06/06  12:00:00,1156.9899775,96.0579685652,672.383877439,0.0,220.879908,151.653867033,83.8902907769,0.0,48.3426,35.5476907769
 06/06  13:00:00,1143.32183786,97.7474424353,662.962912424,0.0,220.879908,145.652643033,59.7625657715,0.0,24.1713,35.5912657715
 06/06  14:00:00,1154.91127914,99.3851335627,672.734300002,0.0,220.879908,145.652643033,50.6874695871,0.0,24.1713,26.5161695871
 06/06  15:00:00,1155.10743291,101.208979962,678.864334868,0.0,220.879908,137.835547516,40.2375001229,0.00661953983186,4.83426,35.396620583
 06/06  16:00:00,1176.78816918,98.1183504714,708.802592781,0.0,220.879908,133.019064,31.2328451062,0.0094855378354,4.83426,26.3890995683
 06/06  17:00:00,1075.18698477,90.1281700694,695.539242636,0.0,220.879908,53.238744,31.2225154437,0.0,4.83426,26.3882554437
 06/06  18:00:00,1056.66802828,87.9081017118,679.547811981,0.0,220.879908,53.238744,31.2965802255,0.0,4.83426,26.4623202255
 06/06  19:00:00,1047.3064275,85.5331151079,672.784824573,0.0,220.879908,53.238744,13.5004125457,0.0,4.83426,8.66615254566
 06/06  20:00:00,1059.28368877,82.3662919217,673.220913593,0.0,220.879908,53.238744,13.4927920694,0.0,4.83426,8.65853206944
 06/06  21:00:00,417.613372784,1.65574266036,295.773679096,0.0,43.513341876,52.539744,13.4928980628,0.0,4.83426,8.65863806278
 06/06  22:00:00,424.657024893,2.63575533097,300.610548158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,322.024700977,1.68117822224,199.069962791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,262.443165541,1.19418166817,141.382122483,0.0,43.513341876,52.539744,13.4486322285,0.0,4.83426,8.61437222846
 06/07  01:00:00,160.421082555,0.345050103648,41.2372157016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,204.788237498,0.692828946252,84.813708756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,159.284564726,0.345050103648,40.1418299577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.896493474,0.0,0.0,0.0,43.513341876,52.539744,13.44842333,0.0,4.83426,8.61416332998
 06/07  05:00:00,118.840123759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,723.07827674,74.6998940729,537.551106437,0.0,43.513341876,53.238744,4.86148100576,0.00722100575864,4.83426,0.02
 06/07  07:00:00,901.323766508,74.5779310467,538.798602987,0.0,220.879908,53.238744,22.2824786732,0.0,4.83426,17.4482186732
 06/07  08:00:00,1035.51096142,86.8706484034,567.592825647,0.0,220.879908,145.652643033,53.7956681803,0.0,36.25695,17.5387181803
 06/07  09:00:00,1077.16997396,89.4735195929,606.045719437,0.0,220.879908,145.652643033,71.5944719773,0.0,36.25695,35.3375219773
 06/07  10:00:00,1100.86368357,91.6429142005,621.294479275,0.0,220.879908,151.653867033,74.872238779,0.0,48.3426,26.529638779
 06/07  11:00:00,1111.42861887,92.5057713364,630.14603552,0.0,220.879908,151.653867033,83.8092632357,0.0,48.3426,35.4666632357
 06/07  12:00:00,1100.00802474,93.3242749252,618.888738633,0.0,220.879908,151.653867033,83.8881395898,0.0,48.3426,35.5455395898
 06/07  13:00:00,1100.4808926,94.192305946,624.261840333,0.0,220.879908,145.652643033,59.7635852504,0.0100086390388,24.1713,35.5822766114
 06/07  14:00:00,1116.56723374,95.5369926657,639.045882888,0.0,220.879908,145.652643033,59.5162443195,0.0,24.1713,35.3449443195
 06/07  15:00:00,1112.03659906,94.9663985967,643.283005975,0.0,220.879908,137.835547516,31.399229557,0.0172623030427,4.83426,26.547707254
 06/07  16:00:00,1137.92340161,88.0902480547,681.73499575,0.0,220.879908,133.019064,31.2302072482,0.00956437482034,4.83426,26.3863828734
 06/07  17:00:00,1032.44319819,81.6728933958,663.411789333,0.0,220.879908,53.238744,31.2175548092,0.0,4.83426,26.3832948092
 06/07  18:00:00,1028.25978851,80.5761669695,660.671581611,0.0,220.879908,53.238744,31.2897378744,0.0,4.83426,26.4554778744
 06/07  19:00:00,1029.41332988,79.4574890974,662.78534809,0.0,220.879908,53.238744,13.5003875259,0.0,4.83426,8.6661275259
 06/07  20:00:00,1033.68049178,78.2350667324,653.823802953,0.0,220.879908,53.238744,13.4921068657,0.0,4.83426,8.65784686566
 06/07  21:00:00,270.863359932,1.03896714719,150.053837489,0.0,43.513341876,52.539744,13.4925733206,0.0,4.83426,8.65831332056
 06/07  22:00:00,201.344220496,0.693293870731,81.5675031747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,155.221863617,0.345050103648,35.3332437805,0.0,43.513341876,52.539744,13.4589002284,0.0,4.83426,8.62464022841
 06/07  24:00:00,118.315795436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.272028841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.221381675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.183576977,0.0,0.0,0.0,43.513341876,52.539744,13.4484975225,0.0,4.83426,8.61423752249
 06/08  04:00:00,118.65800552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.597681017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,352.226628413,72.8162821846,175.176414929,0.0,43.513341876,53.238744,110.939686773,106.085426773,4.83426,0.02
 06/08  07:00:00,476.132668902,72.3184196991,121.841111959,0.0,220.879908,53.238744,85.0906585206,62.8078178359,4.83426,17.4485806847
 06/08  08:00:00,753.881708047,79.7711736463,298.770435113,0.0,220.879908,145.652643033,62.5655657026,0.00904018531224,36.25695,26.2995755173
 06/08  09:00:00,982.598654931,82.1852014312,524.033560093,0.0,220.879908,145.652643033,62.7645285081,0.0,36.25695,26.5075785081
 06/08  10:00:00,1049.65750797,84.4317469466,582.216772844,0.0,220.879908,151.653867033,83.708565255,0.0,48.3426,35.365965255
 06/08  11:00:00,1076.84758724,86.9663004955,605.877983715,0.0,220.879908,151.653867033,74.9452020593,0.0,48.3426,26.6026020593
 06/08  12:00:00,1084.01748448,89.3788392448,611.337451109,0.0,220.879908,151.653867033,83.881779636,0.0,48.3426,35.539179636
 06/08  13:00:00,1068.83006477,91.336996404,600.005546525,0.0,220.879908,145.652643033,68.6516016281,0.0104546662835,24.1713,44.4698469619
 06/08  14:00:00,1087.76612027,93.7915193217,615.94476538,0.0,220.879908,145.652643033,50.6862857516,0.0,24.1713,26.5149857516
 06/08  15:00:00,1095.46887269,95.8434420239,629.341105566,0.0,220.879908,137.835547516,40.2367792342,0.0168786698925,4.83426,35.3856405643
 06/08  16:00:00,1117.7308708,89.757722848,663.237587571,0.0,220.879908,133.019064,22.437542297,0.00949635635724,4.83426,17.5937859407
 06/08  17:00:00,1023.17654768,83.6444880192,654.511491218,0.0,220.879908,53.238744,31.2192233294,0.0,4.83426,26.3849633294
 06/08  18:00:00,1020.87738624,81.61893148,653.993021643,0.0,220.879908,53.238744,40.1006284561,0.0,4.83426,35.2663684561
 06/08  19:00:00,1010.11213424,80.0256824653,644.446559373,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/08  20:00:00,1003.08378665,78.3798099053,624.217689207,0.0,220.879908,53.238744,13.4920671831,0.0,4.83426,8.6578071831
 06/08  21:00:00,251.644775829,1.03862962625,130.949707687,0.0,43.513341876,52.539744,13.4924145902,0.0,4.83426,8.65815459021
 06/08  22:00:00,229.769018311,1.03875775669,109.363120675,0.0,43.513341876,52.539744,13.4665815037,0.0,4.83426,8.63232150367
 06/08  23:00:00,220.498738766,1.03812001877,99.1933536801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,118.309069482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.264849207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.21410321,0.0,0.0,0.0,43.513341876,52.539744,13.4482895506,0.0,4.83426,8.6140295506
 06/09  03:00:00,118.176702159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.54788906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.116586069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,356.748799564,72.6870226472,178.698946768,0.0,43.513341876,53.238744,136.221284991,131.367024991,4.83426,0.02
 06/09  07:00:00,518.057237013,72.1675575603,163.346053864,0.0,220.879908,53.238744,89.7806659219,67.4980061551,4.83426,17.4483997668
 06/09  08:00:00,807.323369467,78.8368568358,352.749060707,0.0,220.879908,145.652643033,62.5551093696,0.0,36.25695,26.2981593696
 06/09  09:00:00,968.752265359,81.3295477957,511.381086696,0.0,220.879908,145.652643033,62.7609882448,0.0,36.25695,26.5040382448
 06/09  10:00:00,1078.60897576,83.9211163685,611.367467899,0.0,220.879908,151.653867033,83.704263939,0.0,48.3426,35.361663939
 06/09  11:00:00,1118.84711112,86.6680285943,646.591500961,0.0,220.879908,151.653867033,74.9398530974,0.0,48.3426,26.5972530974
 06/09  12:00:00,1152.60698588,89.6475713221,679.208326924,0.0,220.879908,151.653867033,88.1819275415,0.0,48.3426,39.8393275415
 06/09  13:00:00,1136.25968622,92.3651356649,664.573840029,0.0,220.879908,145.652643033,64.3352521962,0.00875099263137,24.1713,40.1552012036
 06/09  14:00:00,1128.9542905,94.9796124509,656.051884913,0.0,220.879908,145.652643033,50.680954653,0.0,24.1713,26.509654653
 06/09  15:00:00,1119.62737297,97.8355585834,650.506059862,0.0,220.879908,137.835547516,40.2336067674,0.0163398367884,4.83426,35.3830069306
 06/09  16:00:00,1159.24081407,92.1298063684,701.416599248,0.0,220.879908,133.019064,28.7614913257,0.0091309763837,4.83426,23.9181003493
 06/09  17:00:00,1066.3583527,85.8453367631,695.613090847,0.0,220.879908,53.238744,24.8880476623,0.0,4.83426,20.0537876623
 06/09  18:00:00,1054.8463752,84.7405778826,685.467586248,0.0,220.879908,53.238744,40.0973626679,0.0,4.83426,35.2631026679
 06/09  19:00:00,1038.24736457,82.724908725,671.401233983,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/09  20:00:00,1034.04369563,79.824672435,655.348883801,0.0,220.879908,53.238744,13.4919107811,0.0,4.83426,8.65765078106
 06/09  21:00:00,247.240341516,1.11240668835,126.848273697,0.0,43.513341876,52.539744,13.4920693117,0.0,4.83426,8.65780931174
 06/09  22:00:00,185.165468676,0.690100207296,65.5759141655,0.0,43.513341876,52.539744,13.4664531996,0.0,4.83426,8.63219319964
 06/09  23:00:00,209.630877922,1.03965232078,88.3740293155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.370635726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.344147422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.216290561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.094561858,0.0,0.0,0.0,43.513341876,52.539744,13.4433087699,0.0,4.83426,8.60904876993
 06/10  04:00:00,118.502818602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.449376111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.561857074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.536733133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.710909716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.849763961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,210.733375974,1.03975492027,107.701768923,0.0,43.513341876,52.539744,22.1845524635,0.0,4.83426,17.3502924635
 06/10  11:00:00,182.407770307,4.41916944372,75.5186905193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,394.620257654,7.47755838478,283.505168663,0.0,43.513341876,52.539744,13.4730562226,0.0,4.83426,8.63879622263
 06/10  13:00:00,412.787159433,9.48137309212,299.535850295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,388.885916832,7.10541647432,278.234280808,0.0,43.513341876,52.539744,13.4679796611,0.0,4.83426,8.6337196611
 06/10  15:00:00,561.03723143,18.0955229968,437.938997274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,517.322351565,18.8978198388,393.885679884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,607.426276967,22.6948657343,479.515675061,0.0,43.513341876,52.539744,13.443333708,0.0,4.83426,8.60907370798
 06/10  18:00:00,517.084323084,27.508425482,385.208258827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,574.097657362,14.0438197592,454.317609288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,454.352075359,3.59347795431,331.230440332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,373.189671743,2.74734455537,249.032815729,0.0,43.513341876,52.539744,22.3189803275,0.0,4.83426,17.4847203275
 06/10  22:00:00,351.751186037,2.43865652452,228.525469429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,210.428893731,0.921112303136,89.3808737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,152.117764353,0.345050103648,33.0671373482,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.250338596,0.0,0.0,0.0,43.513341876,52.539744,13.4433155747,0.0,4.83426,8.60905557474
 06/11  02:00:00,118.162652955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.126911158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.570117085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.541358976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.645168328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.596216807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.751348074,0.0,0.0,0.0,43.513341876,52.539744,13.4482066076,0.0,4.83426,8.61394660765
 06/11  09:00:00,218.646062833,1.04092665229,115.561745402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,182.700363142,2.19054822756,78.8230390382,0.0,43.513341876,52.539744,13.5192734754,0.0,4.83426,8.68501347541
 06/11  11:00:00,294.447195387,7.60502363585,183.262253457,0.0,43.513341876,52.539744,13.47306981,0.0,4.83426,8.63880981005
 06/11  12:00:00,395.954739231,7.36839619076,284.864902999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,461.857530691,8.79403652464,348.837578478,0.0,43.513341876,52.539744,13.4731231347,0.0,4.83426,8.63886313469
 06/11  14:00:00,503.849521865,8.91759398667,390.351865903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,590.067519357,22.1126793309,462.729939066,0.0,43.513341876,52.539744,13.4679411168,0.0,4.83426,8.63368111675
 06/11  16:00:00,567.844055538,16.5487692192,446.227520658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,616.726933608,22.8485283965,488.525188645,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,595.510490803,29.4278192699,461.020940201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,585.72423531,13.0141914544,466.804752258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,492.723203436,3.78826343681,372.042381657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,453.320115443,3.15092831386,328.012303828,0.0,43.513341876,52.539744,31.0489427929,0.0,4.83426,26.2146827929
 06/11  22:00:00,385.32508024,2.46318306451,261.710807406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,203.29558583,0.778898686469,82.4764413992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,243.146196554,1.04349902258,122.462482269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.338689127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.328810424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.357826503,0.0,0.0,0.0,43.513341876,52.539744,13.4482642066,0.0,4.83426,8.61400420655
 06/12  04:00:00,118.907339642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.782846935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,720.190176652,73.976387207,536.98917181,0.0,43.513341876,53.238744,4.8716949194,0.0174349193953,4.83426,0.02
 06/12  07:00:00,895.341998579,73.5236936596,534.704099145,0.0,220.879908,53.238744,22.2807151683,0.0,4.83426,17.4464551683
 06/12  08:00:00,1057.0953585,85.075472889,590.431587799,0.0,220.879908,145.652643033,62.5471855509,0.0,36.25695,26.2902355509
 06/12  09:00:00,1116.46797084,88.602170187,645.220045592,0.0,220.879908,145.652643033,62.7504576969,0.0,36.25695,26.4935076969
 06/12  10:00:00,1141.77942578,91.3780019665,661.490777732,0.0,220.879908,151.653867033,74.8608438202,0.0,48.3426,26.5182438202
 06/12  11:00:00,1163.6862931,93.936390106,680.105849659,0.0,220.879908,151.653867033,83.7905630551,0.0,48.3426,35.4479630551
 06/12  12:00:00,1171.52897508,96.5248652459,686.250098553,0.0,220.879908,151.653867033,83.8657797803,0.0,48.3426,35.5231797803
 06/12  13:00:00,1161.36793277,98.07474642,680.125001608,0.0,220.879908,145.652643033,59.7344919522,0.0,24.1713,35.5631919522
 06/12  14:00:00,1164.18837915,99.283581399,681.450864538,0.0,220.879908,145.652643033,59.4988575412,0.0,24.1713,35.3275575412
 06/12  15:00:00,1164.05772721,101.036731989,687.287648127,0.0,220.879908,137.835547516,31.3676554693,0.0,4.83426,26.5333954693
 06/12  16:00:00,1178.9897006,98.3298566619,709.691378649,0.0,220.879908,133.019064,31.2143130634,0.00950760611699,4.83426,26.3705454573
 06/12  17:00:00,1085.48979245,90.4541758352,704.166321334,0.0,220.879908,53.238744,31.2086223818,0.0,4.83426,26.3743623818
 06/12  18:00:00,1073.74071623,88.4563759184,695.028703075,0.0,220.879908,53.238744,31.2796442096,0.0,4.83426,26.4453842096
 06/12  19:00:00,1061.42466487,85.9062783244,684.880752557,0.0,220.879908,53.238744,13.4986136469,0.0,4.83426,8.66435364691
 06/12  20:00:00,1064.216064,82.5594754795,679.067698034,0.0,220.879908,53.238744,13.4910037064,0.0,4.83426,8.65674370636
 06/12  21:00:00,388.722912175,1.55716017748,266.523379942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  22:00:00,367.65212417,2.33411429907,244.135569369,0.0,43.513341876,52.539744,13.4661623776,0.0,4.83426,8.63190237758
 06/12  23:00:00,368.803684917,1.85382445558,245.299224813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,300.051038007,1.39183378988,178.456916908,0.0,43.513341876,52.539744,13.4482901427,0.0,4.83426,8.61403014273
 06/13  01:00:00,118.475945126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,264.201661155,1.03806268015,143.312692662,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.417782025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,121.123731925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,120.687046743,0.0,0.0,0.0,43.513341876,52.539744,13.4481259989,0.0,4.83426,8.61386599888
 06/13  06:00:00,746.562893231,74.9677608994,558.936113916,0.0,43.513341876,53.238744,4.86119430086,0.00693430086162,4.83426,0.02
 06/13  07:00:00,924.856308711,74.8251618073,561.198363806,0.0,220.879908,53.238744,22.278180722,0.0,4.83426,17.443920722
 06/13  08:00:00,1071.65328437,87.8938356903,601.603717733,0.0,220.879908,145.652643033,53.7899851757,0.0,36.25695,17.5330351757
 06/13  09:00:00,1130.12636465,90.668209974,657.122433186,0.0,220.879908,145.652643033,62.7478029561,0.0,36.25695,26.4908529561
 06/13  10:00:00,1190.81181356,93.5516994235,708.984377273,0.0,220.879908,151.653867033,83.6898145989,0.0,48.3426,35.3472145989
 06/13  11:00:00,1204.69511371,96.0141391698,718.519659957,0.0,220.879908,151.653867033,83.7835334219,0.0,48.3426,35.4409334219
 06/13  12:00:00,1206.46517363,97.9790622554,718.708516322,0.0,220.879908,151.653867033,83.8574273552,0.0,48.3426,35.5148273552
 06/13  13:00:00,1205.33734315,99.5389931172,722.006939065,0.0,220.879908,145.652643033,59.7307331741,0.0,24.1713,35.5594331741
 06/13  14:00:00,1205.14335943,100.946930605,720.415744545,0.0,220.879908,145.652643033,50.6709189702,0.0,24.1713,26.4996189702
 06/13  15:00:00,1178.90697517,102.517592193,700.465291663,0.0,220.879908,137.835547516,40.2053342579,0.0,4.83426,35.3710742579
 06/13  16:00:00,1167.33291092,100.244322605,696.040602287,0.0,220.879908,133.019064,22.4324816533,0.00987625287973,4.83426,17.5883454004
 06/13  17:00:00,1078.44865741,91.7938299067,695.398290994,0.0,220.879908,53.238744,31.2063768058,0.0,4.83426,26.3721168058
 06/13  18:00:00,1076.51863084,89.781889871,695.476933357,0.0,220.879908,53.238744,31.2752299608,0.0,4.83426,26.4409699608
 06/13  19:00:00,1069.67020346,87.1426848804,691.477540636,0.0,220.879908,53.238744,13.4982421131,0.0,4.83426,8.66398211305
 06/13  20:00:00,1070.96790861,83.55563072,684.824005696,0.0,220.879908,53.238744,13.4909997708,0.0,4.83426,8.65673977076
 06/13  21:00:00,515.29086395,2.63536017975,391.060889534,0.0,43.513341876,52.539744,13.4912017591,0.0,4.83426,8.65694175914
 06/13  22:00:00,391.930727581,2.03960580321,268.94614578,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,423.537949863,2.34920747403,298.98848961,0.0,43.513341876,52.539744,13.4584230833,0.0,4.83426,8.62416308326
 06/13  24:00:00,261.402819437,1.04144035066,140.529782115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,444.645703632,2.35419785165,320.677303394,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,165.521529593,0.345050103648,46.2495697364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.455651815,0.0,0.0,0.0,43.513341876,52.539744,13.4481251764,0.0,4.83426,8.61386517641
 06/14  04:00:00,119.009193965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,118.970574295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,801.132227726,75.7157697224,612.71727608,0.0,43.513341876,53.238744,4.86111129768,0.00685129767719,4.83426,0.02
 06/14  07:00:00,1005.12771327,75.6601633357,639.052534986,0.0,220.879908,53.238744,22.2778546425,0.0,4.83426,17.4435946425
 06/14  08:00:00,1139.7231038,89.7023303421,666.368187775,0.0,220.879908,145.652643033,55.5683258067,0.0,36.25695,19.3113758067
 06/14  09:00:00,1145.532828,91.9779862036,669.874679462,0.0,220.879908,145.652643033,69.7740861473,0.0,36.25695,33.5171361473
 06/14  10:00:00,1176.9728966,93.9897721513,693.258187853,0.0,220.879908,151.653867033,74.8539438296,0.0,48.3426,26.5113438296
 06/14  11:00:00,1194.42404261,96.353023284,707.716683046,0.0,220.879908,151.653867033,83.78009301,0.0,48.3426,35.43749301
 06/14  12:00:00,1187.20658066,98.4233121772,699.694240321,0.0,220.879908,151.653867033,83.8538545885,0.0,48.3426,35.5112545885
 06/14  13:00:00,1184.55671152,99.6527889262,701.826889865,0.0,220.879908,145.652643033,59.7308825394,0.0,24.1713,35.5595825394
 06/14  14:00:00,1191.09094996,101.321695053,706.494831778,0.0,220.879908,145.652643033,50.667013663,0.0,24.1713,26.495713663
 06/14  15:00:00,1162.3071684,102.245710111,684.421700644,0.0,220.879908,137.835547516,40.2026097572,0.0,4.83426,35.3683497572
 06/14  16:00:00,1142.74724672,95.1663149827,676.696559205,0.0,220.879908,133.019064,31.2134402299,0.0101008375136,4.83426,26.3690793924
 06/14  17:00:00,1063.86438354,86.0371029473,687.935573709,0.0,220.879908,53.238744,31.1990742387,0.0,4.83426,26.3648142387
 06/14  18:00:00,1065.56484338,84.8295468628,690.076152716,0.0,220.879908,53.238744,31.2686628975,0.0,4.83426,26.4344028975
 06/14  19:00:00,1062.56916575,82.8110405599,688.415117098,0.0,220.879908,53.238744,13.4983339752,0.0,4.83426,8.66407397522
 06/14  20:00:00,1077.05358418,80.4345653704,693.588800423,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/14  21:00:00,342.228638801,1.03965112678,220.999093631,0.0,43.513341876,52.539744,13.4913064794,0.0,4.83426,8.65704647937
 06/14  22:00:00,246.918306102,0.862625259119,126.554076039,0.0,43.513341876,52.539744,13.4656725336,0.0,4.83426,8.63141253361
 06/14  23:00:00,253.818165006,1.03948632617,132.287088304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,206.25776534,0.693037692042,86.308729566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,159.361802925,0.345050103648,40.2132986681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.377576819,0.0,0.0,0.0,43.513341876,52.539744,13.4482156932,0.0,4.83426,8.61395569319
 06/15  03:00:00,118.372831385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.896552206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.839995326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,722.768686677,74.303928038,537.348251892,0.0,43.513341876,53.238744,4.86138801723,0.00712801722725,4.83426,0.02
 06/15  07:00:00,916.529480464,74.0615566454,554.150680359,0.0,220.879908,53.238744,22.2771211118,0.0,4.83426,17.4428611118
 06/15  08:00:00,1042.38407565,84.8342270612,576.588162489,0.0,220.879908,145.652643033,62.5431474019,0.0,36.25695,26.2861974019
 06/15  09:00:00,1079.19176662,87.269813855,611.275771983,0.0,220.879908,145.652643033,62.7427818772,0.0,36.25695,26.4858318772
 06/15  10:00:00,1118.13002326,89.2832479486,642.257108863,0.0,220.879908,151.653867033,74.8539607662,0.0,48.3426,26.5113607662
 06/15  11:00:00,1147.53254092,91.7589186536,668.005438005,0.0,220.879908,151.653867033,83.7776114969,0.0,48.3426,35.4350114969
 06/15  12:00:00,1167.36364778,94.6725226467,685.995613059,0.0,220.879908,151.653867033,83.8472250703,0.0,48.3426,35.5046250703
 06/15  13:00:00,1162.42619683,97.7629896208,683.634435533,0.0,220.879908,145.652643033,59.7176986455,0.0,24.1713,35.5463986455
 06/15  14:00:00,1156.60122061,99.4084964855,675.497180667,0.0,220.879908,145.652643033,59.4909358781,0.0,24.1713,35.3196358781
 06/15  15:00:00,1154.74079425,101.229184584,679.16557002,0.0,220.879908,137.835547516,31.3754015164,0.0169389816132,4.83426,26.5242025348
 06/15  16:00:00,1176.64227601,98.4607406531,708.730450449,0.0,220.879908,133.019064,31.2115496419,0.00951487999709,4.83426,26.3677747619
 06/15  17:00:00,1082.57575007,90.2323639351,703.456502008,0.0,220.879908,53.238744,31.1996109981,0.0,4.83426,26.3653509981
 06/15  18:00:00,1073.37824174,87.92068623,696.38586815,0.0,220.879908,53.238744,31.2691119352,0.0,4.83426,26.4348519352
 06/15  19:00:00,1065.2701326,85.7361377023,689.760026358,0.0,220.879908,53.238744,13.498000686,0.0,4.83426,8.66374068602
 06/15  20:00:00,1065.7544272,82.5473053919,681.46501817,0.0,220.879908,53.238744,13.4902677469,0.0,4.83426,8.65600774694
 06/15  21:00:00,425.003277433,1.60824994425,302.796733318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  22:00:00,432.058772509,2.4884500239,308.237509142,0.0,43.513341876,52.539744,13.4656986249,0.0,4.83426,8.63143862486
 06/15  23:00:00,285.066484285,1.4563158996,162.646390349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,158.958626332,0.348047902951,39.81980596,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,195.137987545,0.690100207296,75.2721813045,0.0,43.513341876,52.539744,13.4480707828,0.0,4.83426,8.61381078277
 06/16  02:00:00,118.323196589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.304487856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.874609035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,120.418026166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,720.890983606,73.4358159351,537.525479777,0.0,43.513341876,53.238744,13.4741807004,0.0260728909557,4.83426,8.61384780939
 06/16  07:00:00,909.310832711,73.1588997799,549.704194177,0.0,220.879908,53.238744,13.5636910142,0.0,4.83426,8.72943101424
 06/16  08:00:00,1066.46279592,83.686689432,604.053536439,0.0,220.879908,145.652643033,53.6638574943,0.0,36.25695,17.4069074943
 06/16  09:00:00,1111.73393836,86.7432995999,645.702576197,0.0,220.879908,145.652643033,53.6620274564,0.0,36.25695,17.4050774564
 06/16  10:00:00,1125.33959408,88.9823317675,649.742774429,0.0,220.879908,151.653867033,57.0558131163,0.0,48.3426,8.71321311629
 06/16  11:00:00,1145.12241203,91.5338223424,665.502116309,0.0,220.879908,151.653867033,65.7485363257,0.0,48.3426,17.4059363257
 06/16  12:00:00,1153.99208864,94.144908056,672.1131895,0.0,220.879908,151.653867033,57.0552982371,0.0,48.3426,8.71269823711
 06/16  13:00:00,1141.53475694,96.63401393,662.838164098,0.0,220.879908,145.652643033,41.5888873303,0.010675669323,24.1713,17.406911661
 06/16  14:00:00,1142.33151096,98.4514393616,662.314919579,0.0,220.879908,145.652643033,41.5761462212,0.0,24.1713,17.4048462212
 06/16  15:00:00,1159.88870871,100.45067045,685.881763897,0.0,220.879908,137.835547516,13.5630873411,0.0157410834775,4.83426,8.71308625761
 06/16  16:00:00,1193.01219566,97.4628293526,727.277767119,0.0,220.879908,133.019064,31.1953162687,0.0,4.83426,26.3610562687
 06/16  17:00:00,1090.57122256,88.3543042155,714.541533518,0.0,220.879908,53.238744,31.1991851502,0.0,4.83426,26.3649251502
 06/16  18:00:00,1073.158064,86.1467642054,699.552978192,0.0,220.879908,53.238744,31.2683520576,0.0,4.83426,26.4340920576
 06/16  19:00:00,1063.16183336,83.9585555204,691.736230493,0.0,220.879908,53.238744,13.4982988108,0.0,4.83426,8.66403881085
 06/16  20:00:00,1073.24671747,81.583040165,692.329196161,0.0,220.879908,53.238744,13.4905724942,0.0,4.83426,8.65631249422
 06/16  21:00:00,327.202979973,1.11904206941,206.498267797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  22:00:00,465.116962929,2.67717791596,341.081414709,0.0,43.513341876,52.539744,13.4655340687,0.0,4.83426,8.6312740687
 06/16  23:00:00,222.527192279,0.898921238764,101.33201117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  24:00:00,240.465653342,1.03903676669,119.777645291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,235.329484669,1.03791437809,114.668479573,0.0,43.513341876,52.539744,13.4431588245,0.0,4.83426,8.60889882449
 06/17  02:00:00,118.371440376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.366042749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.889827128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.786234807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.852027172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.757542331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.80680117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.862430469,0.0,0.0,0.0,43.513341876,52.539744,13.448162536,0.0,4.83426,8.61390253602
 06/17  10:00:00,462.795370407,2.8631383126,355.189889719,0.0,43.513341876,52.539744,13.5175516196,0.0,4.83426,8.68329161959
 06/17  11:00:00,395.873330243,2.3029312839,289.034192273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,420.787175564,2.5817031312,314.315289311,0.0,43.513341876,52.539744,13.4723151581,0.0,4.83426,8.6380551581
 06/17  13:00:00,461.226328556,7.37025592759,349.66734691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,585.094621348,8.84578148473,470.509129358,0.0,43.513341876,52.539744,13.4672828132,0.0,4.83426,8.63302281315
 06/17  15:00:00,451.688784214,7.35085875652,340.003169435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,579.687899766,8.88002440062,465.374698717,0.0,43.513341876,52.539744,13.4431703176,0.0,4.83426,8.60891031756
 06/17  17:00:00,466.124479416,7.29407798059,354.651611151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,553.364226163,7.12536498024,441.103550131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,414.864116128,6.16336135947,304.399961927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,457.36604986,3.13016210932,337.738013141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,453.117519874,2.90873053333,328.124183612,0.0,43.513341876,52.539744,22.3112055598,0.0,4.83426,17.4769455598
 06/17  22:00:00,301.649357137,1.55058471376,179.909580774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,450.204690211,2.80987136472,324.837390629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.344481692,0.0,0.0,0.0,43.513341876,52.539744,13.4430745717,0.0,4.83426,8.60881457173
 06/18  01:00:00,118.323767432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.308223186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.305694077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.845893897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.809308354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.885422983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.726644724,0.0,0.0,0.0,43.513341876,52.539744,13.443064451,0.0,4.83426,8.60880445101
 06/18  08:00:00,100.738952805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.778084021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.769018572,0.0,0.0,0.0,43.513341876,52.539744,13.5160881171,0.0,4.83426,8.68182811707
 06/18  11:00:00,101.542590872,0.0,0.0,0.0,43.513341876,52.539744,13.4720997172,0.0,4.83426,8.63783971715
 06/18  12:00:00,100.743131654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,458.732644457,2.62662396745,351.123485911,0.0,43.513341876,52.539744,13.4721543723,0.0,4.83426,8.63789437233
 06/18  14:00:00,159.918359435,0.429759200227,58.0500849856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,415.527858437,2.66321870361,308.384044856,0.0,43.513341876,52.539744,13.4671754744,0.0,4.83426,8.63291547439
 06/18  16:00:00,447.15670277,2.83268413032,340.066535603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,382.20164762,2.37325003424,276.350605207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,336.17280502,2.05770405042,231.09420867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,254.568115288,1.42115915778,150.387611386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,358.251487966,2.23464116597,240.410946664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,161.721131366,0.426003318068,42.0988777953,0.0,43.513341876,52.539744,22.3094648506,0.0,4.83426,17.4752048506
 06/18  22:00:00,118.344286044,0.0,0.0,0.0,43.513341876,52.539744,13.4431467154,0.0,4.83426,8.60888671542
 06/18  23:00:00,119.165912437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.356434494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.357824803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.339921314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.343983323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.870726981,0.0,0.0,0.0,43.513341876,52.539744,13.4479925011,0.0,4.83426,8.61373250115
 06/19  05:00:00,118.824019994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,731.047300273,74.6912779873,545.809147942,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/19  07:00:00,900.439298196,74.1104950318,539.477195552,0.0,220.879908,53.238744,22.272462332,0.0,4.83426,17.438202332
 06/19  08:00:00,1030.94480282,84.9549772111,566.573357049,0.0,220.879908,145.652643033,48.8180693232,0.0,36.25695,12.5611193232
 06/19  09:00:00,1070.37040115,87.2713757401,603.387409686,0.0,220.879908,145.652643033,49.8093336483,0.0,36.25695,13.5523836483
 06/19  10:00:00,1095.17995958,89.0894044795,620.56087362,0.0,220.879908,151.653867033,65.7459444116,0.0,48.3426,17.4033444116
 06/19  11:00:00,1130.84281551,91.6160347861,652.976053965,0.0,220.879908,151.653867033,57.0548338296,0.0,48.3426,8.71223382956
 06/19  12:00:00,1154.25877803,94.3763723555,674.276505655,0.0,220.879908,151.653867033,65.7437270873,0.0,48.3426,17.4011270873
 06/19  13:00:00,1151.18632381,96.7244520403,674.954994057,0.0,220.879908,145.652643033,32.8930427105,0.0102262562729,24.1713,8.71151645427
 06/19  14:00:00,1143.44239918,98.0146578919,665.496987959,0.0,220.879908,145.652643033,41.5754536557,0.0,24.1713,17.4041536557
 06/19  15:00:00,1121.67810243,97.8158098428,651.025909112,0.0,220.879908,137.835547516,22.2539262125,0.0176419367453,4.83426,17.4020242757
 06/19  16:00:00,1138.98536963,90.693766172,680.48328913,0.0,220.879908,133.019064,22.4142933034,0.0,4.83426,17.5800333034
 06/19  17:00:00,1042.34753275,83.2753632985,671.268170275,0.0,220.879908,53.238744,31.1899278588,0.0,4.83426,26.3556678588
 06/19  18:00:00,1033.83282907,81.3768552443,664.599238172,0.0,220.879908,53.238744,31.2566702413,0.0,4.83426,26.4224102413
 06/19  19:00:00,1015.64109722,79.98042004,647.485083613,0.0,220.879908,53.238744,13.497513761,0.0,4.83426,8.66325376104
 06/19  20:00:00,1007.62269056,78.3810517688,629.312242507,0.0,220.879908,53.238744,13.4900584701,0.0,4.83426,8.65579847012
 06/19  21:00:00,243.160196694,0.693524340497,122.96348497,0.0,43.513341876,52.539744,13.4904396594,0.0,4.83426,8.65617965943
 06/19  22:00:00,169.107429418,0.345050103648,50.0114589691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,119.258782252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.392065182,0.0,0.0,0.0,43.513341876,52.539744,13.4479707706,0.0,4.83426,8.61371077055
 06/20  01:00:00,118.36555114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.339181625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.307338177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.916963696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.566154306,0.0,0.0,0.0,43.513341876,52.539744,13.447924479,0.0,4.83426,8.61366447897
 06/20  06:00:00,721.139538147,74.001809704,535.621406852,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/20  07:00:00,900.71181775,73.4452817941,539.398991355,0.0,220.879908,53.238744,22.2708674435,0.0,4.83426,17.4366074435
 06/20  08:00:00,999.918230369,83.0056602163,536.299716942,0.0,220.879908,145.652643033,44.9691099819,0.0,36.25695,8.71215998189
 06/20  09:00:00,1009.64639602,84.7760970844,543.98581173,0.0,220.879908,145.652643033,53.6586349286,0.0,36.25695,17.4016849286
 06/20  10:00:00,1042.14683298,86.8215751385,568.172836093,0.0,220.879908,151.653867033,57.0539548627,0.0,48.3426,8.71135486271
 06/20  11:00:00,1101.83393006,89.1916284371,624.338172319,0.0,220.879908,151.653867033,65.7463591916,0.0,48.3426,17.4037591916
 06/20  12:00:00,1126.82433301,91.3058848007,647.951444201,0.0,220.879908,151.653867033,65.7441174902,0.0,48.3426,17.4015174902
 06/20  13:00:00,1113.84358394,93.0875820859,639.137789611,0.0,220.879908,145.652643033,32.8929246298,0.0103557346349,24.1713,8.71126889519
 06/20  14:00:00,1064.26953221,91.2450853823,591.635572434,0.0,220.879908,145.652643033,41.574888232,0.0,24.1713,17.403588232
 06/20  15:00:00,1038.37958317,89.5001033659,575.592868849,0.0,220.879908,137.835547516,13.562011202,0.0172290118985,4.83426,8.71052219007
 06/20  16:00:00,1093.87380803,82.2712300043,643.439277612,0.0,220.879908,133.019064,31.1889689941,0.0,4.83426,26.3547089941
 06/20  17:00:00,1002.52425816,77.7929897385,636.612833965,0.0,220.879908,53.238744,31.1878648527,0.0,4.83426,26.3536048527
 06/20  18:00:00,994.332321209,76.9233656643,629.417709869,0.0,220.879908,53.238744,31.258917982,0.0,4.83426,26.424657982
 06/20  19:00:00,975.015560944,76.2234545668,611.491390971,0.0,220.879908,53.238744,13.4973710771,0.0,4.83426,8.66311107714
 06/20  20:00:00,976.662247362,75.5717440818,602.204332694,0.0,220.879908,53.238744,13.489661569,0.0,4.83426,8.65540156898
 06/20  21:00:00,118.301781299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,118.335502651,0.0,0.0,0.0,43.513341876,52.539744,13.4653637674,0.0,4.83426,8.63110376736
 06/20  23:00:00,119.172234845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.300586184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.293693156,0.0,0.0,0.0,43.513341876,52.539744,13.447929428,0.0,4.83426,8.61366942799
 06/21  02:00:00,118.281432783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.265991266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.778648486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,118.734921361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,722.692578061,73.0130365109,541.204522985,0.0,43.513341876,53.238744,13.4642576778,0.0163810179672,4.83426,8.61361665982
 06/21  07:00:00,907.339087183,72.2523596927,548.981993993,0.0,220.879908,53.238744,13.5633447058,0.0,4.83426,8.72908470579
 06/21  08:00:00,1002.37960798,78.9494139682,544.05376402,0.0,220.879908,145.652643033,53.6589556392,0.0,36.25695,17.4020056392
 06/21  09:00:00,1020.20783852,81.4719127568,558.94711359,0.0,220.879908,145.652643033,53.6589129596,0.0,36.25695,17.4019629596
 06/21  10:00:00,1048.47077924,84.0119535441,578.405464456,0.0,220.879908,151.653867033,57.0531518063,0.0,48.3426,8.71055180632
 06/21  11:00:00,1092.41196833,86.6468978574,618.454396122,0.0,220.879908,151.653867033,65.7446692394,0.0,48.3426,17.4020692394
 06/21  12:00:00,1108.19436289,88.608830863,632.94050125,0.0,220.879908,151.653867033,57.054125746,0.0,48.3426,8.71152574602
 06/21  13:00:00,1105.51097632,90.0837258605,634.565609223,0.0,220.879908,145.652643033,41.5818278899,0.0101411340403,24.1713,17.4003867558
 06/21  14:00:00,1052.47554846,90.3182877563,581.150086997,0.0,220.879908,145.652643033,32.8819754988,0.0,24.1713,8.71067549876
 06/21  15:00:00,1045.41380476,90.9999005685,581.101453875,0.0,220.879908,137.835547516,22.2519489572,0.0153620092699,4.83426,17.4023269479
 06/21  16:00:00,1114.76055328,85.1498023736,661.527120364,0.0,220.879908,133.019064,31.187570747,0.0,4.83426,26.353310747
 06/21  17:00:00,1037.10202296,80.5607702722,668.851849749,0.0,220.879908,53.238744,22.4069034302,0.0,4.83426,17.5726434302
 06/21  18:00:00,1045.87658437,80.0095917351,678.521688315,0.0,220.879908,53.238744,31.2592483198,0.0,4.83426,26.4249883198
 06/21  19:00:00,1024.26858255,78.6761356338,657.72967258,0.0,220.879908,53.238744,13.497339565,0.0,4.83426,8.66307956503
 06/21  20:00:00,1007.25995539,77.2058146696,630.439697403,0.0,220.879908,53.238744,13.4892350939,0.0,4.83426,8.65497509391
 06/21  21:00:00,237.925486589,0.693480891963,117.727189843,0.0,43.513341876,52.539744,13.4887916764,0.0,4.83426,8.65453167644
 06/21  22:00:00,167.200769136,0.345050103648,48.122401729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,119.200721892,0.0,0.0,0.0,43.513341876,52.539744,13.4577349371,0.0,4.83426,8.62347493715
 06/21  24:00:00,118.335844673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,118.329247892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.305955722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.288901211,0.0,0.0,0.0,43.513341876,52.539744,13.4478770957,0.0,4.83426,8.61361709571
 06/22  04:00:00,118.817604986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.779737579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,723.696077114,73.5684400882,540.211234913,0.0,43.513341876,53.238744,4.86250742204,0.00824742204342,4.83426,0.02
 06/22  07:00:00,907.158913037,72.8741921565,546.831319656,0.0,220.879908,53.238744,22.2692009141,0.0,4.83426,17.4349409141
 06/22  08:00:00,1013.61783308,81.5427762673,551.240256161,0.0,220.879908,145.652643033,53.658258375,0.0,36.25695,17.401308375
 06/22  09:00:00,1002.91006004,82.9189262492,539.033993399,0.0,220.879908,145.652643033,44.9673261187,0.0,36.25695,8.71037611865
 06/22  10:00:00,1015.21958204,83.7483980163,544.322181572,0.0,220.879908,151.653867033,65.7442603573,0.0,48.3426,17.4016603573
 06/22  11:00:00,1052.54540156,85.0455978474,578.988536731,0.0,220.879908,151.653867033,57.053882976,0.0,48.3426,8.71128297597
 06/22  12:00:00,1092.88605615,87.7409812007,616.754694436,0.0,220.879908,151.653867033,65.7424688424,0.0,48.3426,17.3998688424
 06/22  13:00:00,1108.99642789,90.2971609178,635.721870567,0.0,220.879908,145.652643033,32.8916611775,0.0099902857873,24.1713,8.71037089173
 06/22  14:00:00,1119.68921224,92.4968329256,644.045502779,0.0,220.879908,145.652643033,41.572942921,0.0,24.1713,17.401642921
 06/22  15:00:00,1077.12478307,92.5085837723,610.471273497,0.0,220.879908,137.835547516,22.2428970019,0.00756330520009,4.83426,17.4010736967
 06/22  16:00:00,1071.344056,84.0340187987,619.443035714,0.0,220.879908,133.019064,22.4092896399,0.0,4.83426,17.5750296399
 06/22  17:00:00,978.387348994,78.4743196505,612.088986737,0.0,220.879908,53.238744,31.1822554043,0.0,4.83426,26.3479954043
 06/22  18:00:00,976.91093159,77.3664879724,611.836014177,0.0,220.879908,53.238744,31.2532894899,0.0,4.83426,26.4190294899
 06/22  19:00:00,967.911780772,76.5017098899,603.37407584,0.0,220.879908,53.238744,13.4970437682,0.0,4.83426,8.66278376817
 06/22  20:00:00,977.322242761,75.9101630557,601.575606357,0.0,220.879908,53.238744,13.4894959529,0.0,4.83426,8.65523595288
 06/22  21:00:00,118.708580655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  22:00:00,118.347766806,0.0,0.0,0.0,43.513341876,52.539744,13.4652108058,0.0,4.83426,8.63095080583
 06/22  23:00:00,119.169492753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.302010997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
