Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/23  01:00:00,118.294673377,0.0,0.0,0.0,43.513341876,52.539744,13.4479410477,0.0,4.83426,8.61368104766
 06/23  02:00:00,118.289389071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.284782011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.908103342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.515997528,0.0,0.0,0.0,43.513341876,52.539744,13.4478537224,0.0,4.83426,8.61359372238
 06/23  06:00:00,713.554427415,73.1755280372,529.06191414,0.0,43.513341876,53.238744,4.8622326488,0.00797264879713,4.83426,0.02
 06/23  07:00:00,932.756260554,72.5654271074,571.619602313,0.0,220.879908,53.238744,22.267802631,0.0,4.83426,17.433542631
 06/23  08:00:00,1061.21996292,81.7265377853,597.334774607,0.0,220.879908,145.652643033,44.9666824502,0.0,36.25695,8.70973245018
 06/23  09:00:00,1082.94137861,85.163884396,615.0731053,0.0,220.879908,145.652643033,53.6572033439,0.0,36.25695,17.4002533439
 06/23  10:00:00,1091.0193595,87.3957415396,614.831716909,0.0,220.879908,151.653867033,57.0531441505,0.0,48.3426,8.71054415045
 06/23  11:00:00,1080.18918341,88.6922891152,602.428267248,0.0,220.879908,151.653867033,65.7417749936,0.0,48.3426,17.3991749936
 06/23  12:00:00,1100.25408999,91.4952654669,620.583940986,0.0,220.879908,151.653867033,57.0521781858,0.0,48.3426,8.7095781858
 06/23  13:00:00,1114.81863837,94.0538957653,638.292474988,0.0,220.879908,145.652643033,41.5824716651,0.0101647293817,24.1713,17.4010069357
 06/23  14:00:00,1114.01100222,96.3848626754,635.096887603,0.0,220.879908,145.652643033,32.8816990626,0.0,24.1713,8.71039906263
 06/23  15:00:00,1124.8514596,98.7478266128,651.25682941,0.0,220.879908,137.835547516,22.2516591454,0.0157548670423,4.83426,17.4016442784
 06/23  16:00:00,1162.27637092,93.9954019069,698.479787789,0.0,220.879908,133.019064,31.1843552217,0.0,4.83426,26.3500952217
 06/23  17:00:00,1069.92150601,87.6562197313,692.262931282,0.0,220.879908,53.238744,22.4045872249,0.0,4.83426,17.5703272249
 06/23  18:00:00,1059.9632231,86.6595481146,683.166041749,0.0,220.879908,53.238744,31.2549771151,0.0,4.83426,26.4207171151
 06/23  19:00:00,1054.84191201,84.7966961759,680.084783935,0.0,220.879908,53.238744,13.496932121,0.0,4.83426,8.66267212096
 06/23  20:00:00,1063.98107856,82.0712870276,680.209228005,0.0,220.879908,53.238744,13.4897408174,0.0,4.83426,8.65548081739
 06/23  21:00:00,374.553800131,1.28500496539,253.450481294,0.0,43.513341876,52.539744,13.489738606,0.0,4.83426,8.65547860603
 06/23  22:00:00,512.440801299,3.20367556978,387.107719838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,253.176149171,1.03900383993,131.588808104,0.0,43.513341876,52.539744,13.4576490514,0.0,4.83426,8.62338905136
 06/23  24:00:00,164.461230217,0.349057110202,45.2396247165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,205.361847043,0.690100207296,85.4176946223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.398147536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.375429495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.886042187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.829593174,0.0,0.0,0.0,43.513341876,52.539744,13.4429030463,0.0,4.83426,8.60864304627
 06/24  06:00:00,100.926046251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.807636476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,266.520892047,1.04124737001,163.036869705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,552.518830426,2.820614411,444.294662289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,517.139879764,5.94068818077,406.462365882,0.0,43.513341876,52.539744,13.515659306,0.0,4.83426,8.68139930596
 06/24  11:00:00,549.349795754,7.58046825862,435.936971078,0.0,43.513341876,52.539744,13.4696956068,0.0,4.83426,8.63543560683
 06/24  12:00:00,568.585490225,9.33950703539,454.041261519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  13:00:00,576.070735514,9.18816497281,461.559640816,0.0,43.513341876,52.539744,13.4665794438,0.0,4.83426,8.63231944383
 06/24  14:00:00,658.76197246,18.9524714191,533.888064353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,632.887699259,24.4994288598,502.908055587,0.0,43.513341876,52.539744,13.4665653471,0.0,4.83426,8.63230534707
 06/24  16:00:00,697.281469882,34.2096069268,556.965904423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,630.691771228,29.5857094855,495.744653907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,673.151174795,23.8113906021,543.44530223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,601.777951972,30.8221157257,465.279564036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,595.175703442,9.26480598539,468.15511492,0.0,43.513341876,52.539744,13.4430117746,0.0,4.83426,8.60875177455
 06/24  21:00:00,490.167610619,3.26922361546,364.533626547,0.0,43.513341876,52.539744,22.3041873183,0.0,4.83426,17.4699273183
 06/24  22:00:00,474.634152954,2.94977274512,349.891285632,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,475.148564148,2.83890624179,349.719546559,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,415.126974394,2.35577009297,291.492690501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,319.353861217,1.55810253062,197.423889538,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,313.348493445,1.48966084893,191.547342173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,258.04416399,1.03907169929,137.226709091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.956513197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.90124988,0.0,0.0,0.0,43.513341876,52.539744,13.4428804725,0.0,4.83426,8.60862047253
 06/25  06:00:00,101.017400674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,532.969274155,2.77227113607,425.136027863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,285.596866313,1.37137883492,181.466004697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,406.551579332,5.0251194312,296.910424897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,501.708459656,8.11502779127,388.4272356,0.0,43.513341876,52.539744,13.5153262334,0.0,4.83426,8.68106623341
 06/25  11:00:00,511.342809789,6.35313508914,399.63362281,0.0,43.513341876,52.539744,13.4713033552,0.0,4.83426,8.6370433552
 06/25  12:00:00,469.476451794,6.60874462453,358.564972774,0.0,43.513341876,52.539744,13.4713578836,0.0,4.83426,8.63709788363
 06/25  13:00:00,470.731413771,6.50910397474,359.81509373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  14:00:00,464.726271295,2.82975573552,357.710666302,0.0,43.513341876,52.539744,13.4664793366,0.0,4.83426,8.63221933664
 06/25  15:00:00,538.615003922,7.98907349082,425.711290521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,510.225714864,7.81706956501,397.470150952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,496.975029954,7.1884771119,385.413511817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,498.525442215,6.89929766458,387.244263131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,454.902432398,3.11730280975,347.044503338,0.0,43.513341876,52.539744,13.4429821245,0.0,4.83426,8.60872212454
 06/25  20:00:00,435.893365885,2.98440880923,316.45606419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,410.656906391,2.54617477637,286.392182302,0.0,43.513341876,52.539744,22.3016574697,0.0,4.83426,17.4673974697
 06/25  22:00:00,473.984545015,2.86739138318,349.315429202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,361.123138307,1.84042711958,237.754099617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,241.572308679,0.907618982029,121.053420376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,250.765666697,0.971202020635,130.107480251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,277.489728053,1.10176191167,156.453161995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,166.07355042,0.345050103648,46.8568694994,0.0,43.513341876,52.539744,13.4461112489,0.0,4.83426,8.61185124889
 06/26  04:00:00,118.953826491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.922314764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,780.666315844,75.5755172877,592.744871575,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/26  07:00:00,948.288168835,75.110486008,583.769439175,0.0,220.879908,53.238744,22.2678873658,0.0,4.83426,17.4336273658
 06/26  08:00:00,1095.74251184,87.9655626833,624.778837524,0.0,220.879908,145.652643033,53.6560449321,0.0,36.25695,17.3990949321
 06/26  09:00:00,1119.41194593,90.0279152332,646.098656892,0.0,220.879908,145.652643033,44.9661137654,0.0,36.25695,8.70916376543
 06/26  10:00:00,1140.73165244,92.1421940623,659.089451801,0.0,220.879908,151.653867033,65.741572826,0.0,48.3426,17.398972826
 06/26  11:00:00,1158.35120081,93.848036651,674.019190259,0.0,220.879908,151.653867033,57.0524061357,0.0,48.3426,8.70980613568
 06/26  12:00:00,1160.39603404,95.8116832776,674.919710845,0.0,220.879908,151.653867033,65.7406910578,0.0,48.3426,17.3980910578
 06/26  13:00:00,1145.35072712,96.0305191899,665.716096659,0.0,220.879908,145.652643033,32.8863095199,0.00635214214786,24.1713,8.70865737776
 06/26  14:00:00,1145.51181087,97.5944738221,664.390507362,0.0,220.879908,145.652643033,41.5692367752,0.0,24.1713,17.3979367752
 06/26  15:00:00,1136.26958318,98.2350043748,662.347323583,0.0,220.879908,137.835547516,13.5435500711,0.0,4.83426,8.70929007114
 06/26  16:00:00,1155.60027567,92.830332144,691.950663136,0.0,220.879908,133.019064,31.1781575904,0.0,4.83426,26.3438975904
 06/26  17:00:00,1072.81599511,86.0840223622,695.764549387,0.0,220.879908,53.238744,31.1804465743,0.0,4.83426,26.3461865743
 06/26  18:00:00,1069.45049914,85.3452922632,693.483246896,0.0,220.879908,53.238744,31.2454745032,0.0,4.83426,26.4112145032
 06/26  19:00:00,1067.07958291,83.6372312283,692.649324965,0.0,220.879908,53.238744,13.4959322546,0.0,4.83426,8.66167225464
 06/26  20:00:00,1070.29360602,81.1017393569,686.729612314,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/26  21:00:00,340.837304354,1.04094991862,219.661634368,0.0,43.513341876,52.539744,13.4893886692,0.0,4.83426,8.65512866925
 06/26  22:00:00,307.649954992,1.14614650587,186.584331601,0.0,43.513341876,52.539744,13.4647464987,0.0,4.83426,8.63048649867
 06/26  23:00:00,199.013637719,0.570077655,78.4513280911,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.479686896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,222.814621889,0.642018625719,102.764440107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.469748275,0.0,0.0,0.0,43.513341876,52.539744,13.4478103491,0.0,4.83426,8.61355034905
 06/27  03:00:00,118.466136313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,121.325181638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,162.602754743,0.211759296198,41.1014462127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,826.503632341,76.0031706164,633.563905149,0.0,43.513341876,53.238744,4.86106340821,0.0068034082092,4.83426,0.02
 06/27  07:00:00,981.15681911,75.6080081426,615.231362487,0.0,220.879908,53.238744,22.2664021422,0.0,4.83426,17.4321421422
 06/27  08:00:00,1089.30235826,88.14762791,617.89094075,0.0,220.879908,145.652643033,53.6548083679,0.0,36.25695,17.3978583679
 06/27  09:00:00,1097.08599131,89.7042285077,623.918286078,0.0,220.879908,145.652643033,44.9651618062,0.0,36.25695,8.70821180621
 06/27  10:00:00,1121.02069436,91.7681650967,639.654190726,0.0,220.879908,151.653867033,65.7406048638,0.0,48.3426,17.3980048638
 06/27  11:00:00,1142.02067954,94.0037622925,657.564814857,0.0,220.879908,151.653867033,57.0513752235,0.0,48.3426,8.70877522352
 06/27  12:00:00,1153.72809834,96.0212739125,668.056980254,0.0,220.879908,151.653867033,65.7407220386,0.0,48.3426,17.3981220386
 06/27  13:00:00,1150.71723772,97.2111012801,669.847258088,0.0,220.879908,145.652643033,32.8867121635,0.00606051185991,24.1713,8.70935165164
 06/27  14:00:00,1139.36402933,96.8742891742,658.852324268,0.0,220.879908,145.652643033,41.5677855007,0.0,24.1713,17.3964855007
 06/27  15:00:00,1132.93175676,98.0738458256,659.053113594,0.0,220.879908,137.835547516,22.230749839,0.0,4.83426,17.396489839
 06/27  16:00:00,1157.4301288,92.3654307673,694.043571506,0.0,220.879908,133.019064,22.4031995921,0.0,4.83426,17.5689395921
 06/27  17:00:00,1076.89833128,85.913014058,699.896086547,0.0,220.879908,53.238744,31.1775402787,0.0,4.83426,26.3432802787
 06/27  18:00:00,1067.51162463,84.1188275775,692.440123735,0.0,220.879908,53.238744,31.2460773066,0.0,4.83426,26.4118173066
 06/27  19:00:00,1065.56185811,81.9090783569,693.168586615,0.0,220.879908,53.238744,13.4947820553,0.0,4.83426,8.66052205534
 06/27  20:00:00,1070.78932168,79.9210780096,688.548181472,0.0,220.879908,53.238744,13.4888812884,0.0,4.83426,8.65462128839
 06/27  21:00:00,317.710327163,0.922458778375,197.134564803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  22:00:00,298.449061276,1.03859363097,177.652353016,0.0,43.513341876,52.539744,13.4647698629,0.0,4.83426,8.63050986293
 06/27  23:00:00,279.740670188,1.03847562683,158.059748172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,118.477980895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.471327188,0.0,0.0,0.0,43.513341876,52.539744,13.4477393004,0.0,4.83426,8.61347930044
 06/28  02:00:00,118.466605401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.444513202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.998576417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,118.958072657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,814.101428472,75.3960750405,622.92623291,0.0,43.513341876,53.238744,13.4475743074,0.0,4.83426,8.61331430737
 06/28  07:00:00,1010.57856908,75.251024836,645.487680643,0.0,220.879908,53.238744,13.5602918793,0.0,4.83426,8.72603187934
 06/28  08:00:00,1126.44832268,88.4283403517,655.676681935,0.0,220.879908,145.652643033,53.6537809753,0.0,36.25695,17.3968309753
 06/28  09:00:00,1143.25248572,90.7395496564,670.67379119,0.0,220.879908,145.652643033,44.9655928558,0.0,36.25695,8.70864285579
 06/28  10:00:00,1181.17729149,93.0176224609,700.634734661,0.0,220.879908,151.653867033,65.7405566403,0.0,48.3426,17.3979566403
 06/28  11:00:00,1205.71602049,95.5127357262,721.837390195,0.0,220.879908,151.653867033,57.0517533056,0.0,48.3426,8.70915330564
 06/28  12:00:00,1215.74530572,98.012261782,729.727135474,0.0,220.879908,151.653867033,65.739667041,0.0,48.3426,17.397067041
 06/28  13:00:00,1219.49659842,99.8415099374,737.116185935,0.0,220.879908,145.652643033,41.5672643734,0.0,24.1713,17.3959643734
 06/28  14:00:00,1227.77087938,102.066364447,743.573183316,0.0,220.879908,145.652643033,32.8795344451,0.0,24.1713,8.70823444508
 06/28  15:00:00,1229.05858403,104.520695416,750.27693247,0.0,220.879908,137.835547516,22.247408497,0.0161688897834,4.83426,17.3969796072
 06/28  16:00:00,1246.49493606,103.335704758,773.653028705,0.0,220.879908,133.019064,22.4001052341,0.0,4.83426,17.5658452341
 06/28  17:00:00,1118.49288704,95.6025205907,732.409211189,0.0,220.879908,53.238744,31.1734051935,0.0,4.83426,26.3391451935
 06/28  18:00:00,1104.70810553,90.0829346067,724.839156202,0.0,220.879908,53.238744,31.243641985,0.0,4.83426,26.409381985
 06/28  19:00:00,1087.06009459,86.45911767,710.719194134,0.0,220.879908,53.238744,13.4957446408,0.0,4.83426,8.66148464085
 06/28  20:00:00,1073.7345627,83.2734712117,689.170237067,0.0,220.879908,53.238744,13.488213169,0.0,4.83426,8.65395316897
 06/28  21:00:00,503.100597319,2.55634034004,379.048222595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  22:00:00,408.334987495,2.32564781638,284.981197597,0.0,43.513341876,52.539744,13.4647417572,0.0,4.83426,8.6304817572
 06/28  23:00:00,385.860103723,2.19072344384,261.862004877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,473.807938826,2.86741168727,349.044952706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,337.936289176,1.64334545133,215.756244962,0.0,43.513341876,52.539744,13.4466137832,0.0,4.83426,8.61235378317
 06/29  02:00:00,320.126906746,1.55404298463,198.184617173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,246.635669302,0.986817593252,125.962574935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,119.010801784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.946428375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,781.211074606,75.6310520075,591.606922888,0.0,43.513341876,53.238744,13.4550312669,0.00739544512385,4.83426,8.61337582178
 06/29  07:00:00,968.219428022,75.3865322671,604.542124346,0.0,220.879908,53.238744,13.5573026393,0.0,4.83426,8.72304263927
 06/29  08:00:00,1101.2125256,88.8899882177,630.68306355,0.0,220.879908,145.652643033,53.6545935156,0.0,36.25695,17.3976435156
 06/29  09:00:00,1128.55526675,91.3252626749,654.779954088,0.0,220.879908,145.652643033,44.9655211563,0.0,36.25695,8.70857115632
 06/29  10:00:00,1155.67116758,93.5012965345,673.172970292,0.0,220.879908,151.653867033,65.7403467589,0.0,48.3426,17.3977467589
 06/29  11:00:00,1173.51294704,96.2235203083,687.275019148,0.0,220.879908,151.653867033,65.7390532766,0.0,48.3426,17.3964532766
 06/29  12:00:00,1177.36159003,98.1660487278,689.664570505,0.0,220.879908,151.653867033,57.0501651347,0.0,48.3426,8.7075651347
 06/29  13:00:00,1179.64034161,99.4971406129,696.432389198,0.0,220.879908,145.652643033,41.573868038,0.00699006936852,24.1713,17.3955779686
 06/29  14:00:00,1166.78390445,100.84407865,682.256406817,0.0,220.879908,145.652643033,32.8793107868,0.0,24.1713,8.70801078682
 06/29  15:00:00,1161.24889452,101.047691606,684.344520464,0.0,220.879908,137.835547516,22.2307380414,0.0,4.83426,17.3964780414
 06/29  16:00:00,1165.42017859,97.7803670635,696.591226727,0.0,220.879908,133.019064,22.3989907234,0.0,4.83426,17.5647307234
 06/29  17:00:00,1077.75546124,90.3969364944,696.155763127,0.0,220.879908,53.238744,31.1701364591,0.0,4.83426,26.3358764591
 06/29  18:00:00,1077.01651567,86.8645177672,699.391104727,0.0,220.879908,53.238744,31.2432997496,0.0,4.83426,26.4090397496
 06/29  19:00:00,1064.21585525,83.7256567314,690.116784555,0.0,220.879908,53.238744,13.4954697422,0.0,4.83426,8.66120974217
 06/29  20:00:00,1060.79574327,81.3152611473,677.710993674,0.0,220.879908,53.238744,13.4888226079,0.0,4.83426,8.65456260786
 06/29  21:00:00,340.097352622,1.12203614611,218.885709561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  22:00:00,374.624379656,1.84946522596,252.256573333,0.0,43.513341876,52.539744,13.4644798303,0.0,4.83426,8.6302198303
 06/29  23:00:00,209.020602218,0.694827741136,88.2322158599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,203.68922563,0.690100207296,83.7742502413,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.364532589,0.0,0.0,0.0,43.513341876,52.539744,13.4476045319,0.0,4.83426,8.61334453194
 06/30  02:00:00,118.34530357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.339415733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,121.008241267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.610499372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,727.000790254,73.8536029826,538.460613661,0.0,43.513341876,53.238744,13.4541893186,0.00654824062798,4.83426,8.61338107801
 06/30  07:00:00,915.465826708,73.5565776258,553.595766518,0.0,220.879908,53.238744,13.5596579519,0.0,4.83426,8.72539795188
 06/30  08:00:00,1052.45611127,84.3873910889,585.782676204,0.0,220.879908,145.652643033,53.6523492053,0.0,36.25695,17.3953992053
 06/30  09:00:00,1099.29715467,87.1305352102,628.854185115,0.0,220.879908,145.652643033,44.9649428034,0.0,36.25695,8.70799280342
 06/30  10:00:00,1139.75668061,89.9094015837,660.221052204,0.0,220.879908,151.653867033,65.7391389203,0.0,48.3426,17.3965389203
 06/30  11:00:00,1157.39062532,92.4092082979,674.498456445,0.0,220.879908,151.653867033,57.0509871443,0.0,48.3426,8.70838714429
 06/30  12:00:00,1169.36572818,94.7207929263,684.960288314,0.0,220.879908,151.653867033,65.7397626443,0.0,48.3426,17.3971626443
 06/30  13:00:00,1164.57340687,96.6668831352,684.22258213,0.0,220.879908,145.652643033,41.5692522033,0.00479401018173,24.1713,17.3931581931
 06/30  14:00:00,1165.22167327,98.3006154461,683.255358282,0.0,220.879908,145.652643033,32.8785832909,0.0,24.1713,8.70728329091
 06/30  15:00:00,1154.47369191,99.9913579626,678.654519883,0.0,220.879908,137.835547516,22.229219686,0.0,4.83426,17.394959686
 06/30  16:00:00,1176.57171684,96.6524172029,709.340042689,0.0,220.879908,133.019064,22.3998513756,0.0,4.83426,17.5655913756
 06/30  17:00:00,1089.06294696,89.6573434941,709.30201389,0.0,220.879908,53.238744,31.1720293978,0.0,4.83426,26.3377693978
 06/30  18:00:00,1075.39821593,87.1898079745,698.430783129,0.0,220.879908,53.238744,31.2394480767,0.0,4.83426,26.4051880767
 06/30  19:00:00,1066.98617108,84.7248935202,692.731485895,0.0,220.879908,53.238744,13.4957160465,0.0,4.83426,8.66145604647
 06/30  20:00:00,1066.06393827,82.0517207659,682.736374974,0.0,220.879908,53.238744,13.4880479934,0.0,4.83426,8.65378799344
 06/30  21:00:00,372.4971648,1.28775568934,251.340577656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  22:00:00,543.038996165,3.24791238493,417.641368977,0.0,43.513341876,52.539744,13.4645046946,0.0,4.83426,8.63024469459
 06/30  23:00:00,244.943720048,1.03877952322,123.397769517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,162.21584027,0.348771768166,43.0074125558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,188.016816504,0.690100207296,81.4052205144,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,105.06431244,0.0,0.0,0.0,43.513341876,39.243024,13.4413563051,0.0,4.83426,8.60709630509
 07/01  03:00:00,105.037088644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.545495321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.494099618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,90.5570938688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.4564423957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.5511369419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,144.166276814,0.352424661607,55.6801756927,0.0,43.513341876,39.243024,13.4475214167,0.0,4.83426,8.61326141669
 07/01  10:00:00,300.242617972,5.25997199531,205.016916656,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,357.453137017,7.92324218307,257.719604958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,485.118984237,8.49125486025,384.599096054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,584.036179166,10.5395007191,480.946953621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,574.162550391,17.0259629013,465.334217442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,619.171026282,27.2073308305,499.592864032,0.0,43.513341876,39.243024,13.4428744989,0.0,4.83426,8.60861449894
 07/01  16:00:00,645.062608141,30.4556305522,522.238080438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,654.100590749,35.9784731336,525.710729229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,625.724600165,25.1597531138,508.411080753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,592.115352225,24.9859519512,474.53032091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,522.984909146,6.88445385703,412.201531828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,438.779916537,3.01531534721,327.044600214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,389.279868301,2.54556062655,278.828045138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,228.885356093,1.11610352536,120.655266679,0.0,43.513341876,39.243024,13.4428317262,0.0,4.83426,8.60857172616
 07/01  24:00:00,224.123569129,1.0393356251,116.788304385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,105.004827952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.987941288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,104.966451696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.472792192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.412360588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,90.4861692664,0.0,0.0,0.0,43.513341876,39.243024,13.442772465,0.0,4.83426,8.60851246504
 07/02  07:00:00,87.4246614714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.5389460701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,190.107215018,0.695344169538,100.828363757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,237.060948127,1.34556486078,146.143695482,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,348.699444389,6.80331445031,250.298464136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,460.804719281,9.56315803726,359.692725492,0.0,43.513341876,39.243024,13.4476446976,0.0,4.83426,8.61338469757
 07/02  13:00:00,550.975962291,9.12365505217,449.720036501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,509.618132382,10.0788812134,408.113205292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,646.157857605,24.5449926682,529.013432377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,594.198831439,24.1518290868,478.065528023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,668.592561566,32.2602593681,543.835451015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,591.42386238,31.5676661074,468.099658257,0.0,43.513341876,39.243024,13.4428649032,0.0,4.83426,8.60860490325
 07/02  19:00:00,617.310229501,17.5026983924,506.94783755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,486.851862693,6.19679750957,377.076232425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,446.723699182,3.16734255608,334.71376478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,395.053822778,2.62627858988,284.501890045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,356.992584898,2.14024810147,246.517645844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,275.96128835,1.44331529772,167.72239835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,189.642337814,0.690100207296,83.0164231944,0.0,43.513341876,39.243024,13.4475480459,0.0,4.83426,8.61328804587
 07/03  02:00:00,105.066940405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,105.051225972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.577226243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.522647714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,718.41329347,71.9824352651,546.979712256,0.0,43.513341876,39.942024,13.4530326024,0.00549007079788,4.83426,8.61328253156
 07/03  07:00:00,736.280375876,72.0987891966,567.684080351,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  08:00:00,939.042269542,74.2849820703,643.128063822,0.0,122.71106,84.617158233,32.8454755672,0.0,24.1713,8.67417556724
 07/03  09:00:00,982.921817207,75.2912976478,685.578909814,0.0,122.71106,84.617158233,32.8127090262,0.0,24.1713,8.64140902615
 07/03  10:00:00,1006.51169804,76.1012501572,703.639507909,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,1018.13425436,77.0109530878,712.929470766,0.0,122.71106,88.818015033,44.8983638984,0.0,36.25695,8.64141389838
 07/03  12:00:00,1018.74852014,78.0633898479,713.804607947,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,1011.43121158,78.999656112,710.190626068,0.0,122.71106,84.617158233,32.830013088,0.0172935788586,24.1713,8.64141950915
 07/03  14:00:00,1018.89257544,80.2755267247,716.16288335,0.0,122.71106,84.617158233,32.8127253981,0.0,24.1713,8.64142539814
 07/03  15:00:00,1003.78474064,81.3282248916,706.287385439,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,989.510359228,81.8105246317,696.623029508,0.0,122.71106,73.183824,13.4593345345,0.0,4.83426,8.62507453451
 07/03  17:00:00,950.93814292,79.7584451719,694.169344373,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,879.49590403,71.9824352651,630.886252125,0.0,122.71106,39.942024,13.5577831704,0.0769037875887,4.83426,8.64661938284
 07/03  19:00:00,876.251819559,71.9824352651,626.407077341,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  20:00:00,788.482330208,71.9824352651,605.796151715,0.0,43.513341876,39.942024,13.4880140998,0.0,4.83426,8.65375409979
 07/03  21:00:00,165.454561799,0.351579244806,59.0128432432,0.0,43.513341876,39.243024,13.4882813258,0.0,4.83426,8.6540213258
 07/03  22:00:00,370.98882371,1.79249563796,261.727201911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,360.829220685,1.88373713109,250.545830495,0.0,43.513341876,39.243024,13.4570932419,0.0,4.83426,8.62283324186
 07/03  24:00:00,105.194048681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,105.155310935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,105.118969465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.101500146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.659208702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.619484586,0.0,0.0,0.0,43.513341876,39.243024,13.4427831152,0.0,4.83426,8.60852311519
 07/04  06:00:00,90.6556970464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.5117753513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,249.799454654,1.0398455445,159.596504052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,431.774567404,4.53736493164,335.722086873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,448.911797846,7.16302678318,350.918708311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,516.696615404,10.2570367142,413.452240357,0.0,43.513341876,39.243024,13.4476087967,0.0,4.83426,8.61334879671
 07/04  12:00:00,535.081728857,9.14461810487,433.897513069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,584.506838109,11.9973746256,480.689951249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,692.842605487,28.0474797442,572.059932669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,708.276170129,36.6702141931,578.9810147,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,695.3707613,32.4095171014,570.069465945,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,670.058518741,32.6989402798,544.835978628,0.0,43.513341876,39.243024,13.4428240937,0.0,4.83426,8.60856409373
 07/04  18:00:00,608.162527658,16.6292817968,499.422928233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,523.448172943,6.7680051108,424.719560323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,497.73217657,3.27927676072,390.86085025,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,389.572222296,2.52048619096,278.763959784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,374.079820486,2.5344745843,263.659206453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,222.937610788,1.04036216751,114.785021733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,105.061660877,0.0,0.0,0.0,43.513341876,39.243024,13.4427732335,0.0,4.83426,8.60851323345
 07/05  01:00:00,105.060313456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,105.058276457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,105.055985599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.605468134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.567388045,0.0,0.0,0.0,43.513341876,39.243024,13.4475713897,0.0,4.83426,8.61331138966
 07/05  06:00:00,720.487800227,71.9824352651,548.095566896,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  07:00:00,755.012958148,72.0926145497,585.586559248,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  08:00:00,951.159428762,74.2991433039,654.768309108,0.0,122.71106,84.617158233,32.8454039365,0.0,24.1713,8.67410393653
 07/05  09:00:00,1014.4680267,75.4717001333,716.533001245,0.0,122.71106,84.617158233,32.8125309814,0.0,24.1713,8.64123098144
 07/05  10:00:00,1060.86734404,76.7371762561,757.519371373,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  11:00:00,1081.55285339,78.0975815683,775.74016924,0.0,122.71106,88.818015033,44.8981546172,0.0,36.25695,8.6412046172
 07/05  12:00:00,1078.63738294,79.5131624115,770.916363268,0.0,122.71106,88.818015033,44.8981289535,0.0,36.25695,8.64117895352
 07/05  13:00:00,1069.8416582,81.1456849914,764.386186037,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  14:00:00,1082.90835682,83.2186977943,775.595958687,0.0,122.71106,84.617158233,32.8124536235,0.0,24.1713,8.64115362349
 07/05  15:00:00,1069.02848943,85.073047718,766.262211269,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,1056.59248089,85.7044647416,757.979531827,0.0,122.71106,73.183824,13.4592277535,0.0,4.83426,8.6249677535
 07/05  17:00:00,1018.16912204,83.3990476986,755.21177599,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,967.851733363,71.9824352651,716.323310527,0.0,122.71106,39.942024,13.493618517,0.0132444845716,4.83426,8.64611403244
 07/05  19:00:00,946.261594085,71.9824352651,694.11639398,0.0,122.71106,39.942024,13.4951679034,0.0,4.83426,8.66090790344
 07/05  20:00:00,846.707990898,71.9824352651,662.114079116,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  21:00:00,436.919791671,5.80140469161,321.908094921,0.0,43.513341876,39.243024,13.4881766846,0.0,4.83426,8.65391668461
 07/05  22:00:00,548.792834738,4.45940756251,435.230703991,0.0,43.513341876,39.243024,13.4642286757,0.0,4.83426,8.62996867573
 07/05  23:00:00,466.488967823,2.52717145406,354.644585543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,153.594150498,0.345050103648,47.6313380301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,242.244141411,1.04035865482,134.709099545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.13994559,0.0,0.0,0.0,43.513341876,39.243024,13.4475070245,0.0,4.83426,8.61324702448
 07/06  03:00:00,105.175016833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,259.473967706,1.03851014036,151.209778171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.665950232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,710.391648945,71.9824352651,536.511390676,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  07:00:00,759.058081973,72.3018880459,588.977871029,0.0,43.513341876,39.942024,13.4590495512,0.0,4.83426,8.62478955118
 07/06  08:00:00,939.445131876,74.4853199007,642.839468874,0.0,122.71106,84.617158233,32.844725247,0.0,24.1713,8.67342524701
 07/06  09:00:00,985.758586474,75.4176361252,687.882869124,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  10:00:00,1016.77320633,76.4114670859,713.501340026,0.0,122.71106,88.818015033,44.8979766186,0.0,36.25695,8.64102661858
 07/06  11:00:00,1021.63914051,77.6449583296,715.915784508,0.0,122.71106,88.818015033,44.8979353829,0.0,36.25695,8.64098538293
 07/06  12:00:00,1016.73855424,78.8758315988,710.354048645,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  13:00:00,1008.13329092,79.7910001042,705.286192245,0.0,122.71106,84.617158233,32.8295774434,0.0173324861084,24.1713,8.64094495734
 07/06  14:00:00,1011.40628807,80.3524240672,707.613100976,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  15:00:00,975.534116528,80.5672547111,678.52322442,0.0,122.71106,78.0003075165,13.4755323977,0.0,4.83426,8.64127239773
 07/06  16:00:00,931.970883235,78.4810803825,642.49439427,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,930.205802492,76.8236798577,675.414994713,0.0,122.71106,39.942024,13.4592068169,0.0,4.83426,8.6249468169
 07/06  18:00:00,873.600577794,71.9824352651,624.613458982,0.0,122.71106,39.942024,4.92781145026,0.0735514502564,4.83426,0.02
 07/06  19:00:00,895.081559274,71.9824352651,646.490664078,0.0,122.71106,39.942024,13.4949849144,0.0,4.83426,8.66072491437
 07/06  20:00:00,805.693231331,71.9824352651,624.440891849,0.0,43.513341876,39.942024,13.4876784975,0.0,4.83426,8.65341849746
 07/06  21:00:00,105.613764267,0.0,0.0,0.0,43.513341876,39.243024,13.4878551407,0.0,4.83426,8.65359514066
 07/06  22:00:00,105.21394164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,106.046254954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,105.20982329,0.0,0.0,0.0,43.513341876,39.243024,13.4475231348,0.0,4.83426,8.61326313478
 07/07  01:00:00,105.2042271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,105.146734062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,105.066975574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.756308326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.38491325,0.0,0.0,0.0,43.513341876,39.243024,13.44745901,0.0,4.83426,8.61319901
 07/07  06:00:00,716.079639842,71.9824352651,542.339267777,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  07:00:00,791.193546273,72.0771416689,622.043768816,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  08:00:00,986.537490222,74.2194078959,691.823131077,0.0,122.71106,84.617158233,32.8453245593,0.0,24.1713,8.67402455933
 07/07  09:00:00,1004.92190094,75.1088629158,709.836842908,0.0,122.71106,84.617158233,32.8105616833,0.0,24.1713,8.63926168328
 07/07  10:00:00,1020.39859064,75.7957747555,720.384347714,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1026.40925568,76.6878216686,724.645803,0.0,122.71106,88.818015033,44.8982708655,0.0,36.25695,8.64132086549
 07/07  12:00:00,1021.06395749,77.777439558,719.020849103,0.0,122.71106,88.818015033,44.8982146268,0.0,36.25695,8.64126462681
 07/07  13:00:00,1016.70389912,78.60773077,718.17615898,0.0,122.71106,84.617158233,24.2085927531,0.0172927530892,24.1713,0.02
 07/07  14:00:00,1017.100474,79.3643671617,717.956002536,0.0,122.71106,84.617158233,32.8125093327,0.0,24.1713,8.64120933269
 07/07  15:00:00,1005.97369603,80.3318524595,712.478432177,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/07  16:00:00,999.782765402,81.0590776344,710.718740005,0.0,122.71106,73.183824,13.4593364034,0.0,4.83426,8.6250764034
 07/07  17:00:00,962.681030661,79.3519586357,708.903397003,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  18:00:00,901.442401655,71.9824352651,655.379354036,0.0,122.71106,39.942024,13.5562076453,0.0759273051759,4.83426,8.64602034009
 07/07  19:00:00,901.720979875,71.9824352651,655.545771222,0.0,122.71106,39.942024,13.4947546469,0.0,4.83426,8.66049464693
 07/07  20:00:00,818.7558816,71.9824352651,639.984569434,0.0,43.513341876,39.942024,13.4871097124,0.0,4.83426,8.6528497124
 07/07  21:00:00,208.732178937,1.00244321511,101.505448566,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  22:00:00,314.655716403,1.98380069101,205.449168109,0.0,43.513341876,39.243024,13.4640856415,0.0,4.83426,8.62982564152
 07/07  23:00:00,225.171817182,1.04014669298,116.93073653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,105.194559638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.173203796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.09581925,0.0,0.0,0.0,43.513341876,39.243024,8.10244924901,0.0,4.83426,3.26818924901
 07/08  03:00:00,104.983715607,0.0,0.0,0.0,43.513341876,39.243024,10.1928749047,0.0,4.83426,5.35861490465
 07/08  04:00:00,105.427618379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.372020077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,90.4627628024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.4030837971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.4960614022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,132.956242364,0.350616719897,44.5889754708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,176.863981247,0.690100207296,87.6850266235,0.0,43.513341876,39.243024,13.4461932834,0.0,4.83426,8.61193328338
 07/08  11:00:00,412.14741578,6.85323112389,313.164300927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,411.717541327,6.71172773193,313.803609675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,450.864080276,8.45546565227,351.184641982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,577.934827908,11.0776346809,474.511235896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,615.602153449,16.0635836469,507.464421624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,627.998164166,19.7861857209,515.897329614,0.0,43.513341876,39.243024,13.4414721004,0.0,4.83426,8.60721210036
 07/08  17:00:00,633.738640669,27.4966364093,514.207348527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,634.086237643,33.7263834326,508.353238484,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,597.732189847,14.2563702355,490.991201163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,552.749390669,11.854391487,436.914018032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,517.181991306,5.03557507606,402.650732805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,438.220862017,2.93708051477,326.758238768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,325.604458875,1.77358012038,215.72502468,0.0,43.513341876,39.243024,13.4427617757,0.0,4.83426,8.60850177575
 07/08  24:00:00,309.755620187,1.56307427323,201.118432631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,151.536220782,0.345050103648,45.6012325945,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,247.633237415,1.03976138025,140.113960344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,105.098089604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.644086181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.582145182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,90.6267521263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,142.046174321,0.352079132135,53.6447676256,0.0,43.513341876,39.243024,13.4410974325,0.0,4.83426,8.6068374325
 07/09  08:00:00,190.779798321,0.690100207296,101.500526924,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,547.503361194,7.29624296411,447.803255851,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,569.744202356,9.17040590134,468.747112103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,567.130615811,8.60914678761,466.008306247,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,622.02692182,11.732896941,517.444327275,0.0,43.513341876,39.243024,13.4474703734,0.0,4.83426,8.6132103734
 07/09  13:00:00,528.354515998,8.85254024428,427.866833083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,607.370115918,9.88233577415,504.842586305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,575.186377958,25.5189528951,457.911111069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,631.223730012,10.5828581204,527.95969432,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,562.376108832,13.990819606,456.632147266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,623.82843597,14.0482562541,517.329321469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,544.444637295,12.6344198566,439.625244524,0.0,43.513341876,39.243024,13.4427524516,0.0,4.83426,8.6084924516
 07/09  20:00:00,593.563274271,14.8563951402,474.185098136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,498.65790042,3.18508090527,386.281513391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,482.048294307,3.01411350685,370.390590544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,453.564095708,2.65706843497,341.715446898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,281.178784636,1.29724611339,173.078143831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,342.77095755,1.71075539671,233.67757998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,152.872986043,0.345050103648,46.9222744051,0.0,43.513341876,39.243024,13.4473829462,0.0,4.83426,8.61312294617
 07/10  03:00:00,253.678114969,1.03963520319,146.093763397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.731296913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,105.69216957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,719.821693611,71.9833051366,545.299775193,0.0,43.513341876,39.942024,4.8622651304,0.00800513039865,4.83426,0.02
 07/10  07:00:00,846.979821435,72.8780502379,675.238648368,0.0,43.513341876,39.942024,13.4931012426,0.0338673458403,4.83426,8.62497389676
 07/10  08:00:00,991.798691306,75.2725170935,693.794748855,0.0,122.71106,84.617158233,32.8443886935,0.0,24.1713,8.67308869349
 07/10  09:00:00,1010.17361045,76.1288971494,711.72297909,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,1042.66846511,77.1240366049,738.964741875,0.0,122.71106,88.818015033,44.8978925448,0.0,36.25695,8.64094254479
