Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  11:00:00,1056.16591735,78.2857210066,749.64114972,0.0,122.71106,88.818015033,44.8977956087,0.0,36.25695,8.64084560869
 07/10  12:00:00,1052.44334605,79.6310345042,744.887556343,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,1045.88781432,81.054600363,740.824204675,0.0,122.71106,84.617158233,32.8292661936,0.0172162601138,24.1713,8.64074993352
 07/10  14:00:00,1046.3655268,82.0715242428,740.063245084,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,1035.8788304,82.8516701344,735.366912,0.0,122.71106,78.0003075165,13.4752793193,0.0,4.83426,8.64101931932
 07/10  16:00:00,1030.06952914,83.2329359317,733.99232294,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,985.048486851,80.0991653041,725.717130112,0.0,122.71106,39.942024,13.4590550761,0.0,4.83426,8.62479507614
 07/10  18:00:00,896.713973524,71.9824352651,645.854637269,0.0,122.71106,39.942024,4.86782828419,0.013568284193,4.83426,0.02
 07/10  19:00:00,896.764376807,71.9824352651,645.217667853,0.0,122.71106,39.942024,13.4944916637,0.0,4.83426,8.6602316637
 07/10  20:00:00,811.115218666,71.9824352651,627.415792224,0.0,43.513341876,39.942024,13.4871921554,0.0,4.83426,8.6529321554
 07/10  21:00:00,178.439038137,0.399402048431,71.8261443415,0.0,43.513341876,39.243024,13.4873145166,0.0,4.83426,8.65305451656
 07/10  22:00:00,446.072169129,2.20293327068,335.79793033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,304.551385595,1.36086217792,195.349781162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,265.226867906,1.07413108769,157.483111122,0.0,43.513341876,39.243024,13.4474401947,0.0,4.83426,8.61318019466
 07/11  01:00:00,218.574063126,0.771053421716,111.557920356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,207.781590964,0.693928950517,100.928190838,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,153.605600774,0.345050103648,47.6216998157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,108.032813397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.610582551,0.0,0.0,0.0,43.513341876,39.243024,13.4473729487,0.0,4.83426,8.61311294866
 07/11  06:00:00,727.251485406,71.9834520209,552.099989923,0.0,43.513341876,39.942024,4.86132418951,0.00706418951436,4.83426,0.02
 07/11  07:00:00,831.604138917,72.8882357882,660.389831731,0.0,43.513341876,39.942024,4.88735153697,0.0330915369716,4.83426,0.02
 07/11  08:00:00,953.728385922,75.0539919029,656.423795089,0.0,122.71106,84.617158233,32.8435435723,0.0,24.1713,8.67224357227
 07/11  09:00:00,967.735888206,75.3377152719,669.759057416,0.0,122.71106,84.617158233,32.812021308,0.0,24.1713,8.64072130796
 07/11  10:00:00,990.891475985,76.2657036699,687.663070858,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,997.557880219,76.3708813677,693.600004126,0.0,122.71106,88.818015033,44.8975619377,0.0,36.25695,8.64061193773
 07/11  12:00:00,995.606668434,77.0077432876,691.833942635,0.0,122.71106,88.818015033,44.8974538415,0.0,36.25695,8.64050384153
 07/11  13:00:00,1003.69512624,77.5156317451,703.165464242,0.0,122.71106,84.617158233,24.2076531262,0.0163531262451,24.1713,0.02
 07/11  14:00:00,1011.53160396,78.4321357366,709.743629017,0.0,122.71106,84.617158233,32.8116963519,0.0,24.1713,8.64039635189
 07/11  15:00:00,999.913143363,79.44963267,703.673932838,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,956.816082702,79.3141464875,666.201786066,0.0,122.71106,73.183824,13.4588744839,0.0,4.83426,8.6246144839
 07/11  17:00:00,884.808773588,76.3125179438,631.167353311,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,781.291825861,71.9824352651,532.254404994,0.0,122.71106,39.942024,13.4801005877,0.0,4.83426,8.64584058774
 07/11  19:00:00,786.604482958,71.9824352651,537.805286834,0.0,122.71106,39.942024,13.4927092896,0.0,4.83426,8.65844928957
 07/11  20:00:00,717.773116194,71.9824352651,536.60929137,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  21:00:00,105.075729047,0.0,0.0,0.0,43.513341876,39.243024,13.487479307,0.0,4.83426,8.65321930697
 07/11  22:00:00,105.090364033,0.0,0.0,0.0,43.513341876,39.243024,13.4635977537,0.0,4.83426,8.62933775373
 07/11  23:00:00,105.900428466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,105.03974092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,105.033459619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,105.029065303,0.0,0.0,0.0,43.513341876,39.243024,13.4473268785,0.0,4.83426,8.61306687846
 07/12  03:00:00,105.006906942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.522471713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.484233727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,523.05623655,71.9824352651,355.675813224,0.0,43.513341876,39.942024,4.86679350144,0.0125335014426,4.83426,0.02
 07/12  07:00:00,437.429452385,71.9824352651,274.394794365,0.0,43.513341876,39.942024,13.4590807691,0.0,4.83426,8.62482076913
 07/12  08:00:00,600.270787996,72.3287032914,312.708344219,0.0,122.71106,84.617158233,32.8435972865,0.0,24.1713,8.67229728653
 07/12  09:00:00,649.414962394,72.6944463083,361.308913492,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,694.381216083,72.8632800081,401.812093553,0.0,122.71106,88.818015033,44.8978791745,0.0,36.25695,8.64092917447
 07/12  11:00:00,820.239359905,73.0410378626,524.834189461,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  12:00:00,913.386453793,73.5078963192,616.916673992,0.0,122.71106,88.818015033,44.897757144,0.0,36.25695,8.64080714398
 07/12  13:00:00,940.499243284,74.1121191842,646.169646442,0.0,122.71106,84.617158233,32.8271721086,0.0151854048739,24.1713,8.64068670373
 07/12  14:00:00,955.96648367,74.4880628872,660.652621831,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  15:00:00,933.911091588,74.376215094,645.13531711,0.0,122.71106,78.0003075165,13.4748271102,0.0,4.83426,8.64056711015
 07/12  16:00:00,933.295822915,74.5551703172,648.72666331,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,892.03113844,73.5281870805,641.633059242,0.0,122.71106,39.942024,13.4573688651,0.0,4.83426,8.62310886512
 07/12  18:00:00,795.425738643,71.9824352651,546.895127934,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  19:00:00,808.944355888,71.9824352651,559.931988718,0.0,122.71106,39.942024,13.4936307706,0.0,4.83426,8.65937077063
 07/12  20:00:00,728.508315269,71.9824352651,547.239785632,0.0,43.513341876,39.942024,13.4937408919,0.00654772682748,4.83426,8.65293316512
 07/12  21:00:00,105.455909983,0.0,0.0,0.0,43.513341876,39.243024,13.4872919721,0.0,4.83426,8.65303197215
 07/12  22:00:00,105.074926681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.911123965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,105.056357332,0.0,0.0,0.0,43.513341876,39.243024,13.4473828374,0.0,4.83426,8.61312283736
 07/13  01:00:00,105.050406911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.029151774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,105.012123624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.550907167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.513260322,0.0,0.0,0.0,43.513341876,39.243024,13.4472543979,0.0,4.83426,8.61299439785
 07/13  06:00:00,706.915431112,71.9824352651,533.950236698,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  07:00:00,714.97467029,71.9824352651,545.550033431,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,887.508983594,72.2083042555,593.849623079,0.0,122.71106,84.617158233,32.8441362861,0.0,24.1713,8.67283628614
 07/13  09:00:00,907.322475774,72.68843771,612.99837478,0.0,122.71106,84.617158233,32.8117501976,0.0,24.1713,8.64045019759
 07/13  10:00:00,965.647439103,73.3687318232,665.630724911,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1004.6035721,74.133626354,702.421248665,0.0,122.71106,88.818015033,44.897268128,0.0,36.25695,8.64031812799
 07/13  12:00:00,997.543957744,74.4929475606,695.868337736,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,996.839820708,74.6745697868,699.162202928,0.0,122.71106,84.617158233,32.8287777082,0.016622790028,24.1713,8.64085491815
 07/13  14:00:00,1003.98839442,75.6268575354,705.271180266,0.0,122.71106,84.617158233,32.8120218521,0.0,24.1713,8.64072185207
 07/13  15:00:00,990.223139312,76.4263230316,697.29382481,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,971.701417582,76.6059795081,683.555090765,0.0,122.71106,73.183824,13.4587253598,0.0,4.83426,8.62446535984
 07/13  17:00:00,938.917372191,75.6468561128,685.203104525,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,841.123543321,71.9824352651,591.024261338,0.0,122.71106,39.942024,13.5290461053,0.0492614864215,4.83426,8.6455246189
 07/13  19:00:00,853.496176122,71.9824352651,602.650703416,0.0,122.71106,39.942024,13.4935032292,0.0,4.83426,8.65924322924
 07/13  20:00:00,779.918865048,71.9824352651,596.580840178,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  21:00:00,105.655811509,0.0,0.0,0.0,43.513341876,39.243024,13.4870905003,0.0,4.83426,8.65283050027
 07/13  22:00:00,105.220844107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,106.027241212,0.0,0.0,0.0,43.513341876,39.243024,13.4564558955,0.0,4.83426,8.62219589546
 07/13  24:00:00,105.198954403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,105.158256844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.128180336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.106658423,0.0,0.0,0.0,43.513341876,39.243024,13.4471814559,0.0,4.83426,8.61292145586
 07/14  04:00:00,107.905418063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  05:00:00,107.560070335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,707.642669974,71.9824352651,531.591357344,0.0,43.513341876,39.942024,4.86181273333,0.00755273332635,4.83426,0.02
 07/14  07:00:00,823.170687719,72.0593400993,651.737738085,0.0,43.513341876,39.942024,13.4877389554,0.0289278960997,4.83426,8.6245510593
 07/14  08:00:00,965.36957138,74.140699483,667.863091485,0.0,122.71106,84.617158233,32.8434661293,0.0,24.1713,8.67216612926
 07/14  09:00:00,969.891536261,74.9432214192,671.599292367,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,984.964421754,75.5038976321,681.817707808,0.0,122.71106,88.818015033,44.8973442674,0.0,36.25695,8.64039426744
 07/14  11:00:00,1005.47052778,75.8362819084,701.010410269,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,1024.29329371,75.9832521483,720.392232146,0.0,122.71106,88.818015033,44.8972010639,0.0,36.25695,8.64025106394
 07/14  13:00:00,1045.03928295,76.9057340672,744.325902812,0.0,122.71106,84.617158233,24.2066976966,0.0153976966074,24.1713,0.02
 07/14  14:00:00,1003.03563707,76.7239829167,702.709457785,0.0,122.71106,84.617158233,32.8120755423,0.0,24.1713,8.6407755423
 07/14  15:00:00,988.801772388,76.5908266412,695.198934092,0.0,122.71106,78.0003075165,13.4748915397,0.0,4.83426,8.64063153975
 07/14  16:00:00,996.449464356,76.3033883874,707.856688529,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,944.4300321,74.0963184502,691.708249373,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,822.903719128,71.9824352651,572.306264536,0.0,122.71106,39.942024,13.5193686042,0.0408552643709,4.83426,8.64425333982
 07/14  19:00:00,842.136785218,71.9824352651,591.376074809,0.0,122.71106,39.942024,13.4941925147,0.0,4.83426,8.65993251468
 07/14  20:00:00,749.77184312,71.9824352651,566.60907842,0.0,43.513341876,39.942024,13.4866727908,0.0,4.83426,8.65241279079
 07/14  21:00:00,105.204105556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,105.165014287,0.0,0.0,0.0,43.513341876,39.243024,13.4637474538,0.0,4.83426,8.62948745377
 07/14  23:00:00,105.972651944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.117949881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.096424985,0.0,0.0,0.0,43.513341876,39.243024,13.4426080655,0.0,4.83426,8.60834806554
 07/15  02:00:00,105.091003055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,105.086993196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.644929769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.586485035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,90.629005317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.4969555741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.5353322025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.5792090841,0.0,0.0,0.0,43.513341876,39.243024,13.4472372351,0.0,4.83426,8.61297723512
 07/15  10:00:00,164.909022808,0.351434767104,76.3935434309,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,431.842821351,2.52665302888,336.418210603,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,524.809696449,8.63505350649,423.813118188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,585.145098434,10.0738475611,482.126439017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,503.460509776,7.67688050718,404.014655329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,641.202014209,11.42153408,537.000590643,0.0,43.513341876,39.243024,13.4426864777,0.0,4.83426,8.60842647765
 07/15  16:00:00,672.256263282,13.5355123391,566.074067926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,691.103013349,31.4366701347,567.129004499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,644.357981355,15.4537049131,536.641351602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,622.599135084,15.1743702152,514.635585412,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,560.772745633,10.2301057096,446.504954898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,454.890433139,2.94345592736,342.947750993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,405.059330216,2.58860973182,294.154686462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,458.373260242,2.53903432346,346.570057674,0.0,43.513341876,39.243024,13.4426752718,0.0,4.83426,8.60841527185
 07/15  24:00:00,249.587510609,1.07144629059,142.000547541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,105.115352471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,253.342020291,1.03850072854,145.753513533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,105.080592095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.640633236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.60311025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,90.6646571115,0.0,0.0,0.0,43.513341876,39.243024,13.4426241402,0.0,4.83426,8.60836414019
 07/16  07:00:00,252.388695524,1.0396550283,162.196417553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,325.417621729,1.87076838083,232.836126249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,489.445363251,8.41609388903,389.78368333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,514.672971588,9.31196388829,412.910681873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,590.013100411,11.0712924295,485.743220391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,592.502587919,9.62882079939,490.650044461,0.0,43.513341876,39.243024,13.4473460218,0.0,4.83426,8.61308602179
 07/16  13:00:00,694.083843152,27.1351710577,574.020892131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,691.419289696,32.8457599444,565.801456165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,730.81120316,42.5242475199,595.286196533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,678.709070317,39.2912360338,546.660032174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,713.48738906,39.5419999788,580.870576299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,673.848560189,43.1715592093,538.060731124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,678.194283887,30.8651653986,553.876459212,0.0,43.513341876,39.243024,13.4426789181,0.0,4.83426,8.6084189181
 07/16  20:00:00,636.629161663,27.591359336,504.073506165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,628.771773069,16.9128560889,501.221901541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,588.900323063,3.83616498482,475.372010016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,498.349545322,3.1792676505,385.299802389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,399.108920661,2.19679025944,288.997752014,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,383.160430247,2.05774169689,273.321040837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,305.714506751,1.43084618368,197.231730939,0.0,43.513341876,39.243024,13.4473265873,0.0,4.83426,8.61306658728
 07/17  03:00:00,253.355952044,1.07562691815,145.730077821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.67424067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.618283036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,712.44452162,71.9836773748,535.301344302,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  07:00:00,787.260322676,72.7597726236,616.347765352,0.0,43.513341876,39.942024,13.4646691358,0.00571195679438,4.83426,8.62469717902
 07/17  08:00:00,958.60088072,75.5061994288,661.175289334,0.0,122.71106,84.617158233,32.8437926654,0.0,24.1713,8.67249266544
 07/17  09:00:00,1000.74949571,76.550358757,701.82670209,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,1040.26664586,77.8500886228,735.201892982,0.0,122.71106,88.818015033,44.8973456444,0.0,36.25695,8.6403956444
 07/17  11:00:00,1058.10375735,79.6151960017,751.036150191,0.0,122.71106,88.818015033,44.8974767085,0.0,36.25695,8.64052670846
 07/17  12:00:00,1070.98165734,81.374976574,762.47964243,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  13:00:00,1059.78987197,82.9400208952,753.559125033,0.0,122.71106,84.617158233,32.8295073752,0.017854272411,24.1713,8.64035310283
 07/17  14:00:00,1052.20678853,84.5777144854,744.623569177,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1043.84257678,85.8523061586,741.538121904,0.0,122.71106,78.0003075165,13.4748008741,0.0,4.83426,8.64054087408
 07/17  16:00:00,1040.3274783,86.4636512694,741.853032464,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1002.27960641,83.9480816058,739.649807705,0.0,122.71106,39.942024,13.458719253,0.0,4.83426,8.624459253
 07/17  18:00:00,948.827724043,71.9846453209,698.26023169,0.0,122.71106,39.942024,4.86764575308,0.0133857530831,4.83426,0.02
 07/17  19:00:00,939.600726379,71.9834439682,687.990442726,0.0,122.71106,39.942024,13.4936743145,0.0,4.83426,8.65941431446
 07/17  20:00:00,844.474405461,71.9824352651,660.060999997,0.0,43.513341876,39.942024,13.4863866085,0.0,4.83426,8.65212660852
 07/17  21:00:00,458.434421265,5.60740125783,343.615763241,0.0,43.513341876,39.243024,13.4870221503,0.0,4.83426,8.65276215033
 07/17  22:00:00,506.570514095,4.38669626561,393.347304642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,471.800460837,2.59170202795,359.878138639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,441.646380232,2.29908944969,331.088231262,0.0,43.513341876,39.243024,13.4472804388,0.0,4.83426,8.61302043878
 07/18  01:00:00,288.16514813,1.21149143976,180.076894711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,424.147304848,2.23724392252,313.679783505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.191978432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.991431852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.54290446,0.0,0.0,0.0,43.513341876,39.243024,13.4472572517,0.0,4.83426,8.61299725166
 07/18  06:00:00,711.334245786,71.9824352651,532.583717414,0.0,43.513341876,39.942024,4.85892806596,0.00466806596122,4.83426,0.02
 07/18  07:00:00,839.766440951,72.5849295183,667.841974002,0.0,43.513341876,39.942024,4.87386999519,0.0196099951888,4.83426,0.02
 07/18  08:00:00,994.780440103,75.3929478841,696.095745784,0.0,122.71106,84.617158233,32.8437923566,0.0,24.1713,8.6724923566
 07/18  09:00:00,1021.29172031,76.6360250195,721.597396328,0.0,122.71106,84.617158233,32.8116436616,0.0,24.1713,8.64034366159
 07/18  10:00:00,1048.13932649,77.9307741825,742.602078635,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1060.73311418,78.9759554333,752.613323621,0.0,122.71106,88.818015033,44.897110492,0.0,36.25695,8.64016049199
 07/18  12:00:00,1055.65450856,80.1597290996,747.055721532,0.0,122.71106,88.818015033,44.8969288301,0.0,36.25695,8.63997883012
 07/18  13:00:00,1038.10079614,81.5360220866,733.051033981,0.0,122.71106,84.617158233,24.2061187176,0.0148187175943,24.1713,0.02
 07/18  14:00:00,1030.38641892,82.4356936394,724.905050524,0.0,122.71106,84.617158233,32.8117593957,0.0,24.1713,8.64045939568
 07/18  15:00:00,1023.5270858,83.380665538,723.553227582,0.0,122.71106,78.0003075165,4.85889021331,0.00463021331238,4.83426,0.02
 07/18  16:00:00,1019.09576582,83.9813974709,723.192848731,0.0,122.71106,73.183824,13.4585543462,0.0,4.83426,8.62429434621
 07/18  17:00:00,971.559690436,81.5061059643,711.719983985,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,901.237119049,71.9824352651,649.703337569,0.0,122.71106,39.942024,13.4929040184,0.0134960102254,4.83426,8.64514800821
 07/18  19:00:00,918.305918004,71.9824352651,666.761962184,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,824.898136255,71.9824352651,641.145567153,0.0,43.513341876,39.942024,13.486913493,0.0,4.83426,8.65265349297
 07/18  21:00:00,461.047637935,2.89429335267,349.340900143,0.0,43.513341876,39.243024,13.4870221727,0.0,4.83426,8.6527621727
 07/18  22:00:00,354.835792336,1.68716447326,245.66839784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,406.92016326,2.15632574283,295.987408693,0.0,43.513341876,39.243024,13.4564934801,0.0,4.83426,8.62223348012
 07/18  24:00:00,374.688739164,1.94371337614,264.922041929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,211.546388007,0.690100207296,104.664894303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,271.194191571,1.03921789489,163.447502506,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.240981387,0.0,0.0,0.0,43.513341876,39.243024,13.4470873968,0.0,4.83426,8.61282739682
 07/19  04:00:00,105.813191814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.755092255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,740.936742853,71.985598949,562.719644845,0.0,43.513341876,39.942024,4.8620941639,0.00783416389621,4.83426,0.02
 07/19  07:00:00,876.356439809,73.2046161196,703.498446609,0.0,43.513341876,39.942024,4.87561363035,0.0213536303452,4.83426,0.02
 07/19  08:00:00,1014.76817947,76.2751993425,714.968357398,0.0,122.71106,84.617158233,41.2840482402,0.0,24.1713,17.1127482402
 07/19  09:00:00,1040.24514129,77.3920201235,739.259688621,0.0,122.71106,84.617158233,24.4012115083,0.0,24.1713,0.229911508261
 07/19  10:00:00,1069.75959487,78.3978202064,763.054136062,0.0,122.71106,88.818015033,44.8972951032,0.0,36.25695,8.64034510322
 07/19  11:00:00,1075.37791442,79.4664355981,766.592468527,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  12:00:00,1073.14336169,81.0006946133,763.632874574,0.0,122.71106,88.818015033,44.8971038063,0.0,36.25695,8.64015380626
 07/19  13:00:00,1060.63616677,82.4755983513,754.4591452,0.0,122.71106,84.617158233,24.2055152265,0.0142152265178,24.1713,0.02
 07/19  14:00:00,1054.63372096,83.9301298998,747.261637674,0.0,122.71106,84.617158233,32.8112638215,0.0,24.1713,8.63996382153
 07/19  15:00:00,1059.16174083,91.2928429986,750.282247147,0.0,122.71106,78.0003075165,13.4831582083,0.00846265476991,4.83426,8.64043555356
 07/19  16:00:00,1068.7346207,103.778007299,752.03427077,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1023.19356182,100.972384623,742.560715229,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,959.52323661,71.9864003525,708.404914863,0.0,122.71106,39.942024,13.479701387,0.0,4.83426,8.64544138696
 07/19  19:00:00,971.411810399,71.9846736828,719.196401541,0.0,122.71106,39.942024,13.4931283869,0.0,4.83426,8.65886838686
 07/19  20:00:00,862.766455069,71.9824511576,678.086442166,0.0,43.513341876,39.942024,13.4864676384,0.0,4.83426,8.65220763842
 07/19  21:00:00,389.957558089,6.12153865587,274.830311506,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  22:00:00,506.514160606,5.48968390605,391.586211103,0.0,43.513341876,39.243024,13.4635488287,0.0,4.83426,8.62928882868
 07/19  23:00:00,517.598847971,4.53633005549,402.956968934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,496.487416844,2.64008028099,385.053894485,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  01:00:00,156.60758054,0.345050103648,50.5467583822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,413.926949661,2.98254312276,301.603200917,0.0,43.513341876,39.243024,13.4472276453,0.0,4.83426,8.61296764525
 07/20  03:00:00,105.198374857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,214.09936052,0.693626591189,106.604544869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,157.058053473,0.345050103648,50.4954351996,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,722.13218476,71.9824352651,544.562941505,0.0,43.513341876,39.942024,4.86097616494,0.0067161649385,4.83426,0.02
 07/20  07:00:00,853.165981818,72.8081873957,681.41879094,0.0,43.513341876,39.942024,13.4857031102,0.0268530789369,4.83426,8.62459003124
 07/20  08:00:00,1006.21021151,75.8289445075,707.703834416,0.0,122.71106,84.617158233,32.8434268623,0.0,24.1713,8.67212686233
 07/20  09:00:00,1036.29770813,77.0320417102,736.787890666,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  10:00:00,1062.2541105,78.2069344387,757.120323506,0.0,122.71106,88.818015033,44.8970805101,0.0,36.25695,8.6401305101
 07/20  11:00:00,1077.02200663,79.6604163176,769.689256171,0.0,122.71106,88.818015033,44.8972040773,0.0,36.25695,8.64025407727
 07/20  12:00:00,1080.53658489,81.459276177,771.359474699,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,1073.38815807,83.4568961565,765.605459378,0.0,122.71106,84.617158233,32.8286389349,0.0172833778901,24.1713,8.64005555699
 07/20  14:00:00,1071.48709375,85.2532828292,761.88588906,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1055.74555107,86.1960267684,751.840084009,0.0,122.71106,78.0003075165,13.4744767117,0.0,4.83426,8.64021671173
 07/20  16:00:00,1043.4696208,85.8122461817,744.779964276,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,1013.50413093,81.9276266246,751.97419681,0.0,122.71106,39.942024,13.4588509324,0.0,4.83426,8.62459093237
 07/20  18:00:00,898.911666504,71.9829700188,648.191633722,0.0,122.71106,39.942024,4.86711145579,0.0128514557897,4.83426,0.02
 07/20  19:00:00,855.54946453,71.9824352651,604.575694069,0.0,122.71106,39.942024,13.4932373021,0.0,4.83426,8.65897730208
 07/20  20:00:00,752.851708082,71.9824352651,569.555540172,0.0,43.513341876,39.942024,13.4868062211,0.0,4.83426,8.65254622113
 07/20  21:00:00,261.861916601,1.03823118686,153.936518913,0.0,43.513341876,39.243024,13.4859492744,0.0,4.83426,8.65168927441
 07/20  22:00:00,105.192755793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,254.507706122,1.0429197665,146.118056612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,105.163947093,0.0,0.0,0.0,43.513341876,39.243024,13.4470879163,0.0,4.83426,8.6128279163
 07/21  01:00:00,105.152495185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.141506055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.132645185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.914553076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.499715184,0.0,0.0,0.0,43.513341876,39.243024,13.447122807,0.0,4.83426,8.612862807
 07/21  06:00:00,708.575902507,71.9824352651,529.573495333,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  07:00:00,817.182397049,72.5453378753,645.099943265,0.0,43.513341876,39.942024,4.8735644247,0.0193044247048,4.83426,0.02
 07/21  08:00:00,999.998565739,75.3329985228,700.612121146,0.0,122.71106,84.617158233,32.843172343,0.0,24.1713,8.67187234305
 07/21  09:00:00,1049.87814964,76.5350266642,749.102731743,0.0,122.71106,84.617158233,32.8111317743,0.0,24.1713,8.6398317743
 07/21  10:00:00,1069.8046371,77.9073824564,763.389064305,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  11:00:00,1083.74036631,79.36387881,775.020119782,0.0,122.71106,88.818015033,44.8972349463,0.0,36.25695,8.64028494632
 07/21  12:00:00,1074.88671474,80.5020093342,766.044455711,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,1057.23411805,81.6245191428,752.122929104,0.0,122.71106,84.617158233,32.8273655465,0.015987838306,24.1713,8.64007770819
 07/21  14:00:00,1055.67424439,83.203434674,748.702768498,0.0,122.71106,84.617158233,32.8111720735,0.0,24.1713,8.63987207351
 07/21  15:00:00,1042.37592948,83.8503515307,741.961663161,0.0,122.71106,78.0003075165,4.86581504992,0.0115550499175,4.83426,0.02
 07/21  16:00:00,1050.90308809,82.8127758733,755.201648758,0.0,122.71106,73.183824,13.4588269887,0.0,4.83426,8.62456698869
 07/21  17:00:00,1016.48089011,79.652451411,757.246351406,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,968.645994281,71.9824352651,717.029611191,0.0,122.71106,39.942024,13.4926726051,0.0131657931756,4.83426,8.64524681194
 07/21  19:00:00,941.621842345,71.9824352651,690.180637296,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  20:00:00,861.009468521,71.9824352651,674.356709218,0.0,43.513341876,39.942024,13.486219119,0.0,4.83426,8.65195911897
 07/21  21:00:00,350.332252816,1.37520283035,241.801449035,0.0,43.513341876,39.243024,13.4867035153,0.0,4.83426,8.65244351533
 07/21  22:00:00,399.748366035,1.95503473373,290.011352372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  23:00:00,156.320470088,0.345050103648,49.4580328403,0.0,43.513341876,39.243024,13.4564176064,0.0,4.83426,8.62215760639
 07/21  24:00:00,262.600480599,1.03893694761,154.914813987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.213677689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.184118466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.156150803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.697971224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.631263217,0.0,0.0,0.0,43.513341876,39.243024,13.4425487402,0.0,4.83426,8.60828874023
 07/22  06:00:00,93.6668880984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.5315534765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,210.138058744,0.695557383989,120.756844215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,356.040161681,2.22514332842,262.133679257,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,420.817764573,8.19920260914,319.979119798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,535.487198213,10.9528309291,430.551250643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,462.804300072,8.87145098601,362.315530625,0.0,43.513341876,39.243024,13.447256475,0.0,4.83426,8.61299647498
 07/22  13:00:00,689.002340881,24.209015377,571.241390745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,680.215970638,30.6031804653,556.934546134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,754.872560605,38.200926459,622.881477745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,672.767878879,35.5264692195,544.742263116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,741.956784397,46.4781379335,601.876331223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,632.671355497,29.6691402812,510.77287381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,714.365114735,38.084452105,582.365498344,0.0,43.513341876,39.243024,13.4426204038,0.0,4.83426,8.60836040378
 07/22  20:00:00,614.313278529,21.4373955722,485.282904915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,633.409887612,18.8053606526,503.823276005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,530.475775467,6.64992924749,414.600127114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,571.754317287,3.24083273576,458.363832684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,543.198928412,3.0157429616,431.072061896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,482.756787862,2.6084965689,371.545428771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,405.674572264,2.0431328654,295.679426472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,466.543828734,2.48666616344,355.516567852,0.0,43.513341876,39.243024,13.4426169831,0.0,4.83426,8.60835698315
 07/23  04:00:00,279.351553443,1.12505296777,170.855452611,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,186.709610531,0.558051762682,79.6793726304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,436.704729214,2.1182060514,337.606194022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,401.259229337,1.97117654003,308.780719829,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,471.001883613,4.93154247525,375.115978285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,514.112237809,6.57308360588,416.01759131,0.0,43.513341876,39.243024,13.4472045482,0.0,4.83426,8.61294454823
 07/23  10:00:00,661.964365244,9.14687948051,560.241075317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,591.612778383,9.88773856264,489.099983009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,637.396621154,9.83365655937,534.799392687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,579.516987869,10.7550235988,476.590287871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,632.289781789,15.8920268331,523.658949571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,629.357869236,31.5415478197,505.299944583,0.0,43.513341876,39.243024,13.442607779,0.0,4.83426,8.60834777901
 07/23  16:00:00,617.422823642,17.4561850214,507.375851237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,604.053699425,23.9408561908,487.827183902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,623.449349223,26.5829411012,504.573629971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,564.104263401,13.3555079165,458.246923306,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,548.329254222,6.50068038696,434.625720825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,402.016103786,2.67468832352,290.874813751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,458.058764287,2.87748131864,346.751247168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,433.828965485,2.53887048074,322.300633974,0.0,43.513341876,39.243024,13.4426037173,0.0,4.83426,8.60834371728
 07/23  24:00:00,438.794413607,2.56734641203,327.968441302,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,348.005506038,1.76623020465,238.82610439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,283.449357269,1.34113107672,175.248548771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,389.980778594,2.06089651695,280.079771761,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,250.974556821,1.07562691815,142.795575454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.675081985,0.0,0.0,0.0,43.513341876,39.243024,13.4472167961,0.0,4.83426,8.61295679613
 07/24  06:00:00,728.253318363,71.9835479339,551.521235733,0.0,43.513341876,39.942024,4.86017219009,0.00591219008615,4.83426,0.02
 07/24  07:00:00,828.591294308,73.2860387323,656.898181967,0.0,43.513341876,39.942024,4.88781723765,0.0335572376549,4.83426,0.02
 07/24  08:00:00,925.408145285,74.9055643247,628.457930146,0.0,122.71106,84.617158233,32.8430651971,0.0,24.1713,8.67176519715
 07/24  09:00:00,907.129688808,74.6951185343,610.564104647,0.0,122.71106,84.617158233,32.8112028656,0.0,24.1713,8.6399028656
 07/24  10:00:00,956.83187486,75.0180501424,654.776186749,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,983.726567061,75.2803889313,680.394640375,0.0,122.71106,88.818015033,44.8966270466,0.0,36.25695,8.63967704663
 07/24  12:00:00,992.471973546,75.831157407,689.538986911,0.0,122.71106,88.818015033,44.8970581836,0.0,36.25695,8.64010818357
 07/24  13:00:00,1008.60641828,77.0026616099,708.217591585,0.0,122.71106,84.617158233,24.2071345498,0.0158345497781,24.1713,0.02
 07/24  14:00:00,1000.14403116,77.7250168642,699.100598376,0.0,122.71106,84.617158233,32.8111819228,0.0,24.1713,8.63988192284
 07/24  15:00:00,944.117649261,77.6297526388,650.393149372,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,926.362307181,77.6022735136,637.639157052,0.0,122.71106,73.183824,13.4587189622,0.0,4.83426,8.62445896218
 07/24  17:00:00,941.560811092,75.9189295669,687.315590326,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,847.280383636,71.9824352651,596.669927624,0.0,122.71106,39.942024,13.5316090257,0.0522187459403,4.83426,8.64513027971
 07/24  19:00:00,848.908235221,71.9824352651,597.659052556,0.0,122.71106,39.942024,13.4928210768,0.0,4.83426,8.65856107679
 07/24  20:00:00,777.943075714,71.9824352651,591.222018239,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  21:00:00,105.669318339,0.0,0.0,0.0,43.513341876,39.243024,13.4864106169,0.0,4.83426,8.65215061687
 07/24  22:00:00,105.225428898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,106.030150257,0.0,0.0,0.0,43.513341876,39.243024,13.4548231435,0.0,4.83426,8.6205631435
 07/24  24:00:00,105.203880192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,105.19892118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,105.178021905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.161806611,0.0,0.0,0.0,43.513341876,39.243024,13.4471163329,0.0,4.83426,8.61285633294
 07/25  04:00:00,107.930917528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.455481102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,716.53788946,71.9824352651,538.676351955,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  07:00:00,790.947228761,72.1938955243,620.697464362,0.0,43.513341876,39.942024,4.8570523867,0.00279238669694,4.83426,0.02
 07/25  08:00:00,952.815131311,74.4672144979,655.920840649,0.0,122.71106,84.617158233,41.4940032334,0.0,24.1713,17.3227032334
 07/25  09:00:00,990.51703186,75.2912662466,692.314298705,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  10:00:00,1021.52584245,76.0811592494,718.124909644,0.0,122.71106,88.818015033,44.8970136891,0.0,36.25695,8.64006368912
 07/25  11:00:00,1036.97384843,77.2252824761,731.417535509,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1040.18098312,78.769816213,733.52255346,0.0,122.71106,88.818015033,44.8967819248,0.0,36.25695,8.63983192479
 07/25  13:00:00,1033.08517379,80.0571152786,729.098744999,0.0,122.71106,84.617158233,24.2086173598,0.0173173598316,24.1713,0.02
 07/25  14:00:00,1036.6152171,81.051299193,731.36322202,0.0,122.71106,84.617158233,32.809709581,0.0,24.1713,8.63840958095
 07/25  15:00:00,1033.80559174,82.1527095346,733.999218422,0.0,122.71106,78.0003075165,13.4742862531,0.0,4.83426,8.64002625308
 07/25  16:00:00,1021.88191337,82.6864931631,726.39624691,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,990.965619474,80.6554154171,730.811373243,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,907.699106316,71.9824352651,656.55631293,0.0,122.71106,39.942024,13.4931190199,0.013541985415,4.83426,8.64531703451
 07/25  19:00:00,913.794115088,71.9824352651,662.813845918,0.0,122.71106,39.942024,13.493504182,0.0,4.83426,8.65924418198
 07/25  20:00:00,826.087279636,71.9824352651,639.356930991,0.0,43.513341876,39.942024,13.4858857825,0.0,4.83426,8.65162578253
 07/25  21:00:00,309.407683158,1.99543136983,199.588581434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  22:00:00,209.625825136,0.991900345503,102.158630304,0.0,43.513341876,39.243024,13.4632976705,0.0,4.83426,8.62903767046
 07/25  23:00:00,415.503306382,2.8577241992,302.825464708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  24:00:00,252.837395599,1.03959130706,145.193814883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,105.133119636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.114350095,0.0,0.0,0.0,43.513341876,39.243024,13.4470255122,0.0,4.83426,8.6127655122
 07/26  03:00:00,105.109591901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.714109101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.707668603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,715.363874572,71.9824352651,537.284671046,0.0,43.513341876,39.942024,4.86142992422,0.00716992422333,4.83426,0.02
 07/26  07:00:00,855.316806971,72.4151237751,683.490337861,0.0,43.513341876,39.942024,13.4827588726,0.0240309107958,4.83426,8.6244679618
 07/26  08:00:00,1002.6112176,75.1683547612,703.912541047,0.0,122.71106,84.617158233,32.8425534129,0.0,24.1713,8.67125341287
 07/26  09:00:00,1028.3476557,76.1759920642,728.695275785,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  10:00:00,1051.98439467,77.1879043728,747.338238747,0.0,122.71106,88.818015033,44.8967065657,0.0,36.25695,8.63975656567
 07/26  11:00:00,1064.94824782,78.5385747059,758.094070914,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1067.37145983,80.0221707042,759.48676085,0.0,122.71106,88.818015033,44.8971276244,0.0,36.25695,8.64017762438
 07/26  13:00:00,1063.2592052,81.4560893164,757.639759791,0.0,122.71106,84.617158233,32.8284821263,0.0172428800508,24.1713,8.63993924623
 07/26  14:00:00,1049.70649074,82.8020871291,742.807601441,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  15:00:00,1028.65028974,83.5032454418,728.040649913,0.0,122.71106,78.0003075165,13.4739634788,0.0,4.83426,8.63970347878
 07/26  16:00:00,1015.41877082,82.9567663157,719.65279045,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,961.45261326,78.8345240091,703.950266708,0.0,122.71106,39.942024,13.4585085029,0.0,4.83426,8.62424850287
 07/26  18:00:00,873.587963732,71.9824352651,623.62714189,0.0,122.71106,39.942024,4.86758407009,0.0133240700913,4.83426,0.02
 07/26  19:00:00,853.047975013,71.9824352651,602.309117446,0.0,122.71106,39.942024,13.4932175802,0.0,4.83426,8.65895758022
 07/26  20:00:00,757.450668082,71.9824352651,571.39915184,0.0,43.513341876,39.942024,13.4858279457,0.0,4.83426,8.65156794571
 07/26  21:00:00,105.630790269,0.0,0.0,0.0,43.513341876,39.243024,13.4858119282,0.0,4.83426,8.65155192815
 07/26  22:00:00,269.390521803,1.04214469291,161.832174439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,106.013883968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.172668013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.161555191,0.0,0.0,0.0,43.513341876,39.243024,13.4471388861,0.0,4.83426,8.61287888614
 07/27  02:00:00,105.149204359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,105.123268985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.667742168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.627806882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,717.84764374,71.9824352651,541.037711664,0.0,43.513341876,39.942024,13.4471483328,0.0,4.83426,8.61288833284
 07/27  07:00:00,790.464894849,72.1749473966,620.331487195,0.0,43.513341876,39.942024,4.85705206035,0.00279206034551,4.83426,0.02
 07/27  08:00:00,962.193258774,74.6214735646,665.391129098,0.0,122.71106,84.617158233,32.8430028328,0.0,24.1713,8.67170283285
 07/27  09:00:00,1004.41455526,75.6118733848,706.243508857,0.0,122.71106,84.617158233,32.8113636167,0.0,24.1713,8.64006361675
 07/27  10:00:00,1020.73228849,76.4055782607,717.432506991,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  11:00:00,1030.28815843,77.5917550109,724.86775678,0.0,122.71106,88.818015033,44.8967720382,0.0,36.25695,8.63982203822
 07/27  12:00:00,1045.71603922,78.8724090884,739.252273533,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,1048.208618,80.0833652913,744.164151396,0.0,122.71106,84.617158233,32.8278835391,0.017001318718,24.1713,8.63958222039
 07/27  14:00:00,1044.67599057,81.2611622198,739.460048911,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,1037.47809695,82.5583129423,737.328719682,0.0,122.71106,78.0003075165,13.47365879,0.0,4.83426,8.63939879002
 07/27  16:00:00,1027.93866913,83.2621673724,732.199902169,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,988.080818906,81.2852092028,728.317974194,0.0,122.71106,39.942024,13.4585052676,0.0,4.83426,8.62424526759
 07/27  18:00:00,923.297836882,71.9824352651,671.823051269,0.0,122.71106,39.942024,4.86763895242,0.0133789524173,4.83426,0.02
 07/27  19:00:00,919.530256307,71.9824352651,667.412832654,0.0,122.71106,39.942024,13.492888717,0.0,4.83426,8.65862871697
 07/27  20:00:00,845.799291818,71.9824352651,658.21595234,0.0,43.513341876,39.942024,13.4857209486,0.0,4.83426,8.65146094864
