Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  21:00:00,432.924377658,2.80418549272,320.886061135,0.0,43.513341876,39.243024,13.4864514206,0.0,4.83426,8.65219142058
 07/27  22:00:00,418.242730131,2.33043124779,307.503913118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,328.617690412,1.50947550097,219.082901218,0.0,43.513341876,39.243024,9.35043731162,0.0,4.83426,4.51617731162
 07/27  24:00:00,384.83404843,1.86077670129,275.214721728,0.0,43.513341876,39.243024,8.95392736463,0.0,4.83426,4.11966736463
 07/28  01:00:00,214.195558626,0.690100207296,107.313060977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,162.746582927,0.348852486499,56.66705993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,213.026335595,0.690100207296,106.150957199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,108.065940226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.611463713,0.0,0.0,0.0,43.513341876,39.243024,13.4469958273,0.0,4.83426,8.61273582732
 07/28  06:00:00,723.186949507,71.9824352651,544.5239867,0.0,43.513341876,39.942024,4.86133297169,0.00707297168691,4.83426,0.02
 07/28  07:00:00,836.548405755,72.7590181468,664.932861282,0.0,43.513341876,39.942024,4.881236262,0.0269762620037,4.83426,0.02
 07/28  08:00:00,989.284145041,75.5786367866,690.425386976,0.0,122.71106,84.617158233,32.8429009634,0.0,24.1713,8.67160096338
 07/28  09:00:00,1014.24791743,76.6331426003,714.216225084,0.0,122.71106,84.617158233,32.8109738985,0.0,24.1713,8.63967389855
 07/28  10:00:00,1044.24627931,77.7086501435,738.834864544,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,1065.26821833,79.0329591376,757.469993686,0.0,122.71106,88.818015033,44.8970351965,0.0,36.25695,8.64008519646
 07/28  12:00:00,1068.21586981,80.5939675244,759.20879471,0.0,122.71106,88.818015033,44.8967887476,0.0,36.25695,8.63983874765
 07/28  13:00:00,1047.2296744,82.1239495235,741.660669156,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  14:00:00,1044.16156561,83.6713243352,737.165144785,0.0,122.71106,84.617158233,32.8108946349,0.0,24.1713,8.6395946349
 07/28  15:00:00,1030.11298873,84.6837945395,728.665622105,0.0,122.71106,78.0003075165,4.8593066618,0.00504666179502,4.83426,0.02
 07/28  16:00:00,1019.95674555,85.0164150146,723.119294849,0.0,122.71106,73.183824,13.4584617862,0.0,4.83426,8.62420178622
 07/28  17:00:00,984.174920372,82.7437521937,723.005012728,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,926.77872582,71.9824352651,675.274406062,0.0,122.71106,39.942024,13.4923026226,0.0132446958517,4.83426,8.64479792677
 07/28  19:00:00,920.578842041,71.9824352651,669.03212309,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  20:00:00,846.529720356,71.9824352651,659.498286196,0.0,43.513341876,39.942024,13.486431034,0.0,4.83426,8.65217103404
 07/28  21:00:00,407.106057827,2.53130007464,296.221981511,0.0,43.513341876,39.243024,13.4864643686,0.0,4.83426,8.65220436856
 07/28  22:00:00,545.697913181,7.44731297236,429.170499104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,336.924312222,1.53249426614,227.273070891,0.0,43.513341876,39.243024,13.4564251182,0.0,4.83426,8.62216511816
 07/28  24:00:00,443.929440829,2.33762699508,333.283943881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,105.249920665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,377.504142737,2.46440125948,266.288702173,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.221332507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.794347267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.729957049,0.0,0.0,0.0,43.513341876,39.243024,13.442473872,0.0,4.83426,8.608213872
 07/29  06:00:00,153.267348809,0.349739080536,58.5889039283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,202.476302568,0.690100207296,113.096104234,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,418.40659425,4.50552826268,321.366278979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,564.004732899,10.1142684085,461.602545249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,472.989419951,8.99591210527,372.176196579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,563.150306869,10.8342090249,459.473866916,0.0,43.513341876,39.243024,13.4471685342,0.0,4.83426,8.61290853416
 07/29  12:00:00,678.367511501,23.2339274559,562.124603164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,638.993386784,28.1808496098,518.203287979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,711.55405164,31.618583707,586.825987384,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,702.048481983,40.9793005485,568.189504299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,724.011533468,40.5616264942,590.329698634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,685.412952944,39.1818075282,553.332703508,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,713.734629286,43.3206424247,577.343756296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,652.681015202,34.1115344853,525.293811763,0.0,43.513341876,39.243024,13.4425754065,0.0,4.83426,8.60831540647
 07/29  20:00:00,652.695572348,16.5498588006,527.883242794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,558.566821786,13.61576876,434.922630507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,560.22146329,3.78730196266,446.57465825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,553.820745613,3.31061903882,440.372480799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,519.895683094,2.92586247961,408.062539276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,437.913641636,2.30810316579,327.393720218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,348.159123667,1.72565383823,239.007943947,0.0,43.513341876,39.243024,13.4425318332,0.0,4.83426,8.60827183317
 07/30  03:00:00,449.877677214,2.56198983194,338.798459023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,349.163089319,1.68268093122,239.441031826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.741300954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,244.771732403,1.03962236115,148.555433383,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,293.142161539,1.64021457779,201.468462902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,341.53321331,2.01001891305,249.15556575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,499.73383448,12.1031546172,396.195733759,0.0,43.513341876,39.243024,13.4471802882,0.0,4.83426,8.61292028824
 07/30  10:00:00,542.277686506,14.1732469112,435.93595936,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,657.554870409,16.6253737709,547.43627554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,684.984834615,28.3777808273,563.919901469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,749.674129915,34.3371623272,622.268477545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,730.723022191,48.1933530425,589.705907468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,747.279061361,41.0033812306,613.15669507,0.0,43.513341876,39.243024,13.4425730448,0.0,4.83426,8.60831304475
 07/30  16:00:00,718.290184021,48.7290678037,576.60269935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,731.291211212,38.3278565797,599.798526616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,700.863995597,46.7274696775,561.259649417,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,694.793400435,35.2179310594,566.044821487,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,666.885830754,33.1903198887,525.518400905,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,694.982494008,28.0104583166,555.779158252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,563.71201498,11.7938504911,442.145606189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,592.643740739,7.33312275632,474.337151838,0.0,43.513341876,39.243024,13.4425734773,0.0,4.83426,8.60831347732
 07/30  24:00:00,587.402073443,3.34564383401,474.501761429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,524.29680073,2.84037206688,412.46002526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,483.007879789,2.56744054413,371.738568744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,431.259221933,2.22238354688,320.821049126,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,157.570054342,0.345050103648,50.9787564235,0.0,43.513341876,39.243024,13.4470422437,0.0,4.83426,8.6127822437
 07/31  05:00:00,415.834976845,2.03464157399,305.114817989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,703.184009564,71.9824352651,525.024760636,0.0,43.513341876,39.942024,4.86153035181,0.00727035180892,4.83426,0.02
 07/31  07:00:00,832.591649772,73.3947231757,659.354826721,0.0,43.513341876,39.942024,4.87607905425,0.021819054251,4.83426,0.02
 07/31  08:00:00,993.554846359,76.2148488405,693.201144052,0.0,122.71106,84.617158233,32.8429081513,0.0,24.1713,8.67160815125
 07/31  09:00:00,1021.67815207,77.1467004341,720.34800272,0.0,122.71106,84.617158233,32.8111814565,0.0,24.1713,8.63988145649
 07/31  10:00:00,1038.35535774,77.9809098405,731.959577139,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1043.89395101,79.2865643208,735.34889376,0.0,122.71106,88.818015033,44.8965772961,0.0,36.25695,8.63962729607
 07/31  12:00:00,1044.62678134,81.2166840022,735.397045088,0.0,122.71106,88.818015033,44.8969792271,0.0,36.25695,8.64002922705
 07/31  13:00:00,1041.25363216,83.3546384355,734.520227469,0.0,122.71106,84.617158233,24.2065623018,0.0152623017574,24.1713,0.02
 07/31  14:00:00,1056.46825888,85.2235565639,746.976129068,0.0,122.71106,84.617158233,32.8110741468,0.0,24.1713,8.63977414683
 07/31  15:00:00,1043.96641192,86.4537586169,740.203446318,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,1024.07690823,86.5282388402,725.638397668,0.0,122.71106,73.183824,13.4586594044,0.0,4.83426,8.62439940437
 07/31  17:00:00,923.898784802,81.2879398435,664.546772168,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,782.797475432,71.9824352651,534.194625625,0.0,122.71106,39.942024,13.5323087579,0.0530914841981,4.83426,8.6449572737
 07/31  19:00:00,785.366569628,71.9824352651,535.968261687,0.0,122.71106,39.942024,13.4925647222,0.0,4.83426,8.65830472225
 07/31  20:00:00,720.709460836,71.9824352651,535.919250571,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,105.504735094,0.0,0.0,0.0,43.513341876,39.243024,13.4861540121,0.0,4.83426,8.6518940121
 07/31  22:00:00,105.119081537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.918374308,0.0,0.0,0.0,43.513341876,39.243024,13.4563279518,0.0,4.83426,8.6220679518
 07/31  24:00:00,105.044425027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,105.009359059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.976226807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.943065528,0.0,0.0,0.0,43.513341876,39.243024,13.4469757502,0.0,4.83426,8.61271575019
 08/01  04:00:00,107.396432947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,106.990418786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,492.014693129,71.9824352651,317.293879372,0.0,43.513341876,39.942024,4.93303994902,0.0787799490198,4.83426,0.02
 08/01  07:00:00,432.287423033,71.9824352651,267.958491413,0.0,43.513341876,39.942024,16.4480700091,11.5938100091,4.83426,0.02
 08/01  08:00:00,729.001818981,72.3898551457,439.219800528,0.0,122.71106,84.617158233,32.8415732852,0.0,24.1713,8.67027328521
 08/01  09:00:00,882.741500573,72.9505803519,590.997513121,0.0,122.71106,84.617158233,32.8113246293,0.0,24.1713,8.64002462929
 08/01  10:00:00,913.492581832,73.5310208945,615.996074386,0.0,122.71106,88.818015033,44.8967177026,0.0,36.25695,8.63976770261
 08/01  11:00:00,921.511125176,74.172657915,622.218563712,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,944.371221495,75.2338185039,644.6128054,0.0,122.71106,88.818015033,44.8964630779,0.0,36.25695,8.63951307794
 08/01  13:00:00,966.004158133,76.1464253038,668.877848352,0.0,122.71106,84.617158233,24.2075035752,0.0162035751906,24.1713,0.02
 08/01  14:00:00,971.363738557,76.9033156645,673.127195284,0.0,122.71106,84.617158233,32.8112120453,0.0,24.1713,8.6399120453
 08/01  15:00:00,961.636041359,76.8610980171,670.069929818,0.0,122.71106,78.0003075165,13.4739164974,0.0,4.83426,8.63965649735
 08/01  16:00:00,957.390386807,76.7609157083,671.217103792,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,920.869129762,75.6862923143,669.476450304,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,830.594409729,71.9824352651,582.837105328,0.0,122.71106,39.942024,13.5226365222,0.0434251275712,4.83426,8.64495139467
 08/01  19:00:00,823.57657102,71.9824352651,575.534140256,0.0,122.71106,39.942024,13.493027446,0.0,4.83426,8.65876744605
 08/01  20:00:00,737.539479111,71.9824352651,554.242132305,0.0,43.513341876,39.942024,4.86190521459,0.00764521458706,4.83426,0.02
 08/01  21:00:00,105.046816048,0.0,0.0,0.0,43.513341876,39.243024,13.4863375727,0.0,4.83426,8.6520775727
 08/01  22:00:00,105.064320132,0.0,0.0,0.0,43.513341876,39.243024,13.4628681325,0.0,4.83426,8.62860813249
 08/01  23:00:00,105.904119386,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,105.018490729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.989497566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.968787816,0.0,0.0,0.0,43.513341876,39.243024,13.4470928497,0.0,4.83426,8.61283284973
 08/02  03:00:00,104.948318464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.443304437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.390220866,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,703.787440669,71.9824352651,527.813005678,0.0,43.513341876,39.942024,4.88455486972,0.0302948697198,4.83426,0.02
 08/02  07:00:00,712.367519744,71.9824352651,545.888120544,0.0,43.513341876,39.942024,13.458300763,0.0,4.83426,8.62404076296
 08/02  08:00:00,874.568984244,72.2757223867,582.909138232,0.0,122.71106,84.617158233,32.8419413331,0.0,24.1713,8.67064133306
 08/02  09:00:00,927.478611319,72.7682312015,634.081624186,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,963.986019404,73.3344650061,665.046495109,0.0,122.71106,88.818015033,44.8968382256,0.0,36.25695,8.63988822561
 08/02  11:00:00,984.092493465,74.1835492997,683.494188298,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,999.499130406,75.3962911302,698.810021974,0.0,122.71106,88.818015033,44.8965813896,0.0,36.25695,8.63963138957
 08/02  13:00:00,1010.76997374,76.8194342092,712.802912672,0.0,122.71106,84.617158233,32.8277571072,0.0164267085762,24.1713,8.64003039867
 08/02  14:00:00,1003.15157193,78.2879390199,703.121656017,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,982.760133692,79.5360652246,687.72251951,0.0,122.71106,78.0003075165,13.4740321106,0.0,4.83426,8.63977211063
 08/02  16:00:00,974.478152259,80.6406582687,683.253679066,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,947.56200885,79.0937513005,691.235744816,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,879.662953624,71.9824352651,630.332988608,0.0,122.71106,39.942024,13.5575416569,0.0780731299901,4.83426,8.64520852695
 08/02  19:00:00,892.897281049,71.9824352651,642.582380139,0.0,122.71106,39.942024,13.4925289993,0.0,4.83426,8.65826899929
 08/02  20:00:00,819.72933231,71.9824352651,633.872302937,0.0,43.513341876,39.942024,13.4859823449,0.0,4.83426,8.65172234485
 08/02  21:00:00,301.611912698,1.65025290576,192.307238486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  22:00:00,209.139632744,0.991900345503,101.771755786,0.0,43.513341876,39.243024,13.4631150403,0.0,4.83426,8.62885504033
 08/02  23:00:00,246.054171637,1.04127518379,137.677862819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.170298363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.14132411,0.0,0.0,0.0,43.513341876,39.243024,13.4469852118,0.0,4.83426,8.61272521175
 08/03  02:00:00,105.113559517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,105.086406718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.61071012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.545628706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,714.694057359,71.9824352651,536.051779723,0.0,43.513341876,39.942024,13.4534504748,0.00646930915831,4.83426,8.61272116562
 08/03  07:00:00,707.126784115,72.0269088901,538.022507428,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,892.294996698,73.4054077997,597.261489199,0.0,122.71106,84.617158233,32.8422036267,0.0,24.1713,8.67090362667
 08/03  09:00:00,959.905924136,74.318078897,663.423627726,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  10:00:00,1001.18684029,75.2816405777,699.5045549,0.0,122.71106,88.818015033,44.896982916,0.0,36.25695,8.640032916
 08/03  11:00:00,1014.83014622,76.848116618,711.078731332,0.0,122.71106,88.818015033,44.8966968768,0.0,36.25695,8.63974687679
 08/03  12:00:00,1017.47353953,78.3267832312,712.589753142,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  13:00:00,1011.99505217,79.2414360375,709.572395501,0.0,122.71106,84.617158233,32.8283047949,0.0175144488213,24.1713,8.63949034607
 08/03  14:00:00,1010.89892288,80.3075445642,707.153241466,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,999.020748771,81.5381656616,700.602555227,0.0,122.71106,78.0003075165,13.4741750748,0.0,4.83426,8.63991507481
 08/03  16:00:00,990.868624774,82.120312249,696.981726634,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,956.506544215,79.912140273,698.353905913,0.0,122.71106,39.942024,13.4585784797,0.0,4.83426,8.62431847965
 08/03  18:00:00,872.075201489,71.9824352651,621.826275689,0.0,122.71106,39.942024,4.9322642897,0.0780042897003,4.83426,0.02
 08/03  19:00:00,871.839087126,71.9824352651,620.900636852,0.0,122.71106,39.942024,13.4930055688,0.0,4.83426,8.65874556879
 08/03  20:00:00,788.606117653,71.9824352651,602.232591507,0.0,43.513341876,39.942024,13.4857281353,0.0,4.83426,8.6514681353
 08/03  21:00:00,167.110855598,0.356405602229,60.6442188576,0.0,43.513341876,39.243024,13.4856914028,0.0,4.83426,8.65143140281
 08/03  22:00:00,398.806749193,2.00514168007,289.069029464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,224.197249226,0.862625259119,116.227970806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,105.178006127,0.0,0.0,0.0,43.513341876,39.243024,13.4470988823,0.0,4.83426,8.61283888233
 08/04  01:00:00,105.158221918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.139799698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.122131432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.878126657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.444220188,0.0,0.0,0.0,43.513341876,39.243024,13.4470939734,0.0,4.83426,8.6128339734
 08/04  06:00:00,718.050877054,71.9824352651,537.399305787,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  07:00:00,741.513534591,72.1238362725,571.644675457,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,917.627273424,74.2760427431,621.10009853,0.0,122.71106,84.617158233,32.8425615265,0.0,24.1713,8.67126152655
 08/04  09:00:00,971.967051784,75.2595064603,673.557850939,0.0,122.71106,84.617158233,32.8107650722,0.0,24.1713,8.63946507223
 08/04  10:00:00,1005.69220705,76.2411678599,701.660165411,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,1027.20723936,77.1966834694,720.963074398,0.0,122.71106,88.818015033,44.8968110889,0.0,36.25695,8.63986108892
 08/04  12:00:00,1058.5777249,79.0940602779,751.003451764,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1054.60193243,80.6629403781,749.637383714,0.0,122.71106,84.617158233,32.825516913,0.014613527408,24.1713,8.63960338563
 08/04  14:00:00,1028.17501034,81.5445500516,722.401846583,0.0,122.71106,84.617158233,32.8113009461,0.0,24.1713,8.64000094614
 08/04  15:00:00,1009.20189189,81.9496415887,709.70235703,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,1005.45590295,82.4529212795,710.474107617,0.0,122.71106,73.183824,13.458386368,0.0,4.83426,8.62412636805
 08/04  17:00:00,954.738309007,79.9206749654,695.52628622,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,784.98377091,71.9824352651,535.831336047,0.0,122.71106,39.942024,13.5956320932,0.116370247114,4.83426,8.64500184611
 08/04  19:00:00,786.118901375,71.9824352651,537.648095984,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  20:00:00,726.19279501,71.9824352651,538.742512799,0.0,43.513341876,39.942024,13.4863133316,0.0,4.83426,8.65205333163
 08/04  21:00:00,105.116591032,0.0,0.0,0.0,43.513341876,39.243024,13.4862740713,0.0,4.83426,8.65201407132
 08/04  22:00:00,252.539345915,1.03800369549,145.07639427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.939881152,0.0,0.0,0.0,43.513341876,39.243024,13.456338801,0.0,4.83426,8.62207880101
 08/04  24:00:00,105.08719339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.06839202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.051761977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.036522127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.563557217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.514925975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,96.5391311872,0.0,0.0,0.0,43.513341876,39.243024,13.4425806608,0.0,4.83426,8.6083206608
 08/05  07:00:00,87.4328354272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.4436057895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4973774894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,151.081415916,0.349548684845,62.5946168163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,296.468589431,1.20841652629,204.785058713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,445.498792297,8.09260183121,345.377035319,0.0,43.513341876,39.243024,13.44716321,0.0,4.83426,8.61290321
 08/05  13:00:00,509.585386543,9.94645072371,407.477886409,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,543.301650405,8.42234362506,442.511624613,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,563.694860167,10.4545598076,460.700843788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,382.916658645,6.40176305243,285.87290099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,411.700341182,6.01081653163,314.793327772,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,411.889082221,4.77577819362,316.297904497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,391.191723136,2.98769250274,297.131398242,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,221.089429804,1.15012198081,112.976879913,0.0,43.513341876,39.243024,13.4425188737,0.0,4.83426,8.60825887369
 08/05  21:00:00,200.772576902,0.898921238764,93.4434305153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,105.010533041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.821900552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.988036891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.974755726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.960958333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.947555943,0.0,0.0,0.0,43.513341876,39.243024,13.4425440124,0.0,4.83426,8.60828401236
 08/06  04:00:00,105.45669236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.410713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,96.4400962873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.3184546932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.3645581417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.463423538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,225.822875697,1.04050830106,135.819804318,0.0,43.513341876,39.243024,13.4471775311,0.0,4.83426,8.61291753114
 08/06  11:00:00,256.3253793,5.61619473466,160.75483829,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,534.827930705,8.3265118378,434.675340156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,545.239045114,9.15347362999,444.084435043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,580.191512992,10.7214189892,477.34147289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,621.110261981,19.190122792,509.39855045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,676.889591836,25.3684843857,558.843596588,0.0,43.513341876,39.243024,13.4411587385,0.0,4.83426,8.60689873848
 08/06  17:00:00,618.808227699,27.6468354358,498.962479041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,623.344485474,28.2211819301,502.955937048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,553.778023817,16.2826863276,445.169643189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,447.153598256,3.42426872637,334.483370843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,360.504552189,2.58887123331,249.773076735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,241.218813644,1.33063932247,133.400838893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,220.057290903,1.03976906594,111.939787979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.991346266,0.0,0.0,0.0,43.513341876,39.243024,13.4425259928,0.0,4.83426,8.60826599283
 08/07  01:00:00,104.979865451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.966956329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.953736283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.463068645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.417257805,0.0,0.0,0.0,43.513341876,39.243024,13.4469680808,0.0,4.83426,8.61270808081
 08/07  06:00:00,716.746926125,71.9824352651,539.933890871,0.0,43.513341876,39.942024,4.87515217182,0.0208921718246,4.83426,0.02
 08/07  07:00:00,710.041126376,71.9824655396,542.97566632,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  08:00:00,844.803998874,72.7111951287,552.381301608,0.0,122.71106,84.617158233,32.8426756611,0.0,24.1713,8.67137566114
 08/07  09:00:00,892.613669303,73.4559242985,598.461509024,0.0,122.71106,84.617158233,32.8108742309,0.0,24.1713,8.63957423093
 08/07  10:00:00,934.618615572,74.2694322691,635.728546646,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  11:00:00,969.908883893,75.0440539023,669.451094476,0.0,122.71106,88.818015033,44.8969243508,0.0,36.25695,8.63997435077
 08/07  12:00:00,969.862117646,76.2352919614,668.82537458,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,943.381427156,76.9603861674,646.261214038,0.0,122.71106,84.617158233,32.8290877705,0.018069826734,24.1713,8.63971794381
 08/07  14:00:00,947.06986916,78.515320897,648.505200133,0.0,122.71106,84.617158233,32.8094835113,0.0,24.1713,8.63818351131
 08/07  15:00:00,944.009026709,79.0890807381,651.432508971,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,950.618704356,79.343504742,662.933528199,0.0,122.71106,73.183824,13.4585006585,0.0,4.83426,8.6242406585
 08/07  17:00:00,924.10085747,76.9955194945,672.539110276,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,852.506908392,71.9824352651,606.173461396,0.0,122.71106,39.942024,13.5239700115,0.0449889943006,4.83426,8.64472101718
 08/07  19:00:00,826.772329391,71.9824352651,579.623793123,0.0,122.71106,39.942024,4.87604404449,0.0217840444865,4.83426,0.02
 08/07  20:00:00,740.179988589,71.9824352651,554.989183502,0.0,43.513341876,39.942024,13.5114416244,0.0253757454996,4.83426,8.65180587889
 08/07  21:00:00,105.287314493,0.0,0.0,0.0,43.513341876,39.243024,13.484169507,0.0,4.83426,8.64990950698
 08/07  22:00:00,104.946759995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,105.822242532,0.0,0.0,0.0,43.513341876,39.243024,13.4560923621,0.0,4.83426,8.62183236205
 08/07  24:00:00,104.92903235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.908385222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,104.888836628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.869927103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.292226808,0.0,0.0,0.0,43.513341876,39.243024,13.4471128944,0.0,4.83426,8.6128528944
 08/08  05:00:00,106.902082538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,480.942281034,71.9824352651,306.506815616,0.0,43.513341876,39.942024,4.93204010422,0.0777801042189,4.83426,0.02
 08/08  07:00:00,457.657398426,71.9824352651,293.353663879,0.0,43.513341876,39.942024,105.443415042,100.589155042,4.83426,0.02
 08/08  08:00:00,677.364258458,72.0728523179,388.29026808,0.0,122.71106,84.617158233,32.8418573768,0.0,24.1713,8.67055737683
 08/08  09:00:00,794.301746326,72.3667557185,504.418416081,0.0,122.71106,84.617158233,32.8113883002,0.0,24.1713,8.64008830018
 08/08  10:00:00,950.647962396,72.735079528,655.799122465,0.0,122.71106,88.818015033,43.5212789078,0.0,36.25695,7.26432890775
 08/08  11:00:00,988.888530229,73.3877630031,692.368136066,0.0,122.71106,88.818015033,37.6512470885,0.0,36.25695,1.39429708855
 08/08  12:00:00,982.5721609,74.1953230235,685.90097085,0.0,122.71106,88.818015033,44.8968288899,0.0,36.25695,8.63987888989
 08/08  13:00:00,996.639769961,74.9451844498,703.014920149,0.0,122.71106,84.617158233,24.2071820855,0.0158820855315,24.1713,0.02
 08/08  14:00:00,997.687168412,75.7534706612,702.957765265,0.0,122.71106,84.617158233,32.81092535,0.0,24.1713,8.63962535004
 08/08  15:00:00,978.29902569,76.5850621892,689.296046433,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/08  16:00:00,983.722281328,77.3229590934,699.093942298,0.0,122.71106,73.183824,13.4583571753,0.0,4.83426,8.62409717528
 08/08  17:00:00,953.095885591,76.2910605563,702.972596755,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,868.780369432,71.9824352651,623.102501791,0.0,122.71106,39.942024,13.5277791769,0.048791884266,4.83426,8.64472729266
 08/08  19:00:00,853.058260458,71.9824352651,607.071660692,0.0,122.71106,39.942024,13.4930660594,0.0,4.83426,8.65880605942
 08/08  20:00:00,779.25292581,71.9824352651,594.792169865,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  21:00:00,105.049770441,0.0,0.0,0.0,43.513341876,39.243024,13.4862351721,0.0,4.83426,8.65197517214
 08/08  22:00:00,105.072033886,0.0,0.0,0.0,43.513341876,39.243024,13.4628980151,0.0,4.83426,8.62863801509
 08/08  23:00:00,105.94177106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,105.061125015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.032305185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.004260869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.976861013,0.0,0.0,0.0,43.513341876,39.243024,13.4470449248,0.0,4.83426,8.61278492476
 08/09  04:00:00,105.47191019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.408681244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,598.237024367,71.9824352651,423.714317207,0.0,43.513341876,39.942024,4.95070705533,0.0964470553262,4.83426,0.02
 08/09  07:00:00,576.715888672,71.9824352651,411.602528625,0.0,43.513341876,39.942024,17.3099416367,3.85133352983,4.83426,8.6243481069
 08/09  08:00:00,790.312872475,72.0843282759,500.450822134,0.0,122.71106,84.617158233,32.8422315104,0.0,24.1713,8.67093151036
 08/09  09:00:00,858.393409054,72.390253595,567.300498409,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,905.151472121,72.8343230324,608.440025603,0.0,122.71106,88.818015033,44.8966126879,0.0,36.25695,8.63966268792
 08/09  11:00:00,961.057821899,73.8480966827,661.938993266,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  12:00:00,995.856658454,74.565835514,696.691535541,0.0,122.71106,88.818015033,44.8970168807,0.0,36.25695,8.64006688072
 08/09  13:00:00,985.952304981,75.353127107,690.185508548,0.0,122.71106,84.617158233,24.2088096672,0.0175096672304,24.1713,0.02
 08/09  14:00:00,976.688893644,76.2021441388,679.917213376,0.0,122.71106,84.617158233,32.8111134985,0.0,24.1713,8.63981349846
 08/09  15:00:00,964.063850594,76.6562530309,672.962552899,0.0,122.71106,78.0003075165,13.4738227919,0.0,4.83426,8.63956279187
 08/09  16:00:00,945.417072874,76.456206057,659.174365431,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,887.300978267,75.1212241468,635.464062299,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,782.167501057,71.9824352651,533.522978551,0.0,122.71106,39.942024,13.4776839026,0.0,4.83426,8.64342390257
 08/09  19:00:00,785.350159335,71.9824352651,536.153975144,0.0,122.71106,39.942024,13.4926485282,0.0,4.83426,8.65838852818
 08/09  20:00:00,723.949672965,71.9824352651,536.30107561,0.0,43.513341876,39.942024,13.4859906577,0.0,4.83426,8.65173065771
 08/09  21:00:00,105.465555154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  22:00:00,105.078313715,0.0,0.0,0.0,43.513341876,39.243024,13.4629596861,0.0,4.83426,8.62869968607
 08/09  23:00:00,105.912103613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.054571213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,105.044879022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.036531049,0.0,0.0,0.0,43.513341876,39.243024,13.4470007991,0.0,4.83426,8.6127407991
 08/10  03:00:00,105.028963285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.568740785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.529422699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,715.981728316,71.9824352651,537.11615888,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  07:00:00,718.799585516,71.9824352651,549.558418747,0.0,43.513341876,39.942024,13.4584819394,0.0,4.83426,8.62422193942
 08/10  08:00:00,918.449681563,72.4399251556,624.553651585,0.0,122.71106,84.617158233,32.8425963867,0.0,24.1713,8.67129638674
 08/10  09:00:00,953.026604554,73.0166353351,658.48197755,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,938.902827309,73.3371383342,639.368863723,0.0,122.71106,88.818015033,44.896809874,0.0,36.25695,8.63985987403
 08/10  11:00:00,947.451205074,73.7304342121,646.476590403,0.0,122.71106,88.818015033,44.8965619344,0.0,36.25695,8.63961193437
 08/10  12:00:00,950.622644445,74.1019197192,650.364204203,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  13:00:00,922.118957355,74.3455667477,626.005231926,0.0,122.71106,84.617158233,32.8292502959,0.0179310534885,24.1713,8.64001924241
 08/10  14:00:00,911.970555493,74.7566800244,615.850550392,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,902.06743101,75.4023379882,612.173227174,0.0,122.71106,78.0003075165,13.4740298589,0.0,4.83426,8.63976985892
 08/10  16:00:00,909.707482903,75.3318905297,624.420704067,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,909.329582097,74.2804490344,657.957221095,0.0,122.71106,39.942024,13.4585981401,0.0,4.83426,8.62433814013
 08/10  18:00:00,808.716623873,71.9824352651,559.930001242,0.0,122.71106,39.942024,4.90892624046,0.054666240464,4.83426,0.02
 08/10  19:00:00,797.069098944,71.9824352651,547.734273964,0.0,122.71106,39.942024,13.4932307243,0.0,4.83426,8.65897072429
 08/10  20:00:00,728.851084893,71.9824352651,541.357953689,0.0,43.513341876,39.942024,13.4858398283,0.0,4.83426,8.65157982832
 08/10  21:00:00,105.457868655,0.0,0.0,0.0,43.513341876,39.243024,13.4858122848,0.0,4.83426,8.65155228483
 08/10  22:00:00,105.071020395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.895660163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,105.035657672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,105.019104319,0.0,0.0,0.0,43.513341876,39.243024,13.4469852347,0.0,4.83426,8.61272523467
 08/11  02:00:00,105.003851099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.989324819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.595502189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.187845038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,719.596111572,71.9824352651,541.641484553,0.0,43.513341876,39.942024,13.4629299892,0.0158234341022,4.83426,8.61284655511
 08/11  07:00:00,711.249570993,71.9824352651,543.683972401,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,871.451819818,72.3530800902,578.945814645,0.0,122.71106,84.617158233,32.8415476381,0.0,24.1713,8.67024763809
 08/11  09:00:00,941.748596143,72.9599036959,648.27839584,0.0,122.71106,84.617158233,32.8114004777,0.0,24.1713,8.64010047773
 08/11  10:00:00,986.788010149,73.6500914981,688.261181606,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1005.29806434,74.5740996588,705.350982943,0.0,122.71106,88.818015033,44.8968049271,0.0,36.25695,8.63985492707
 08/11  12:00:00,1022.59539482,75.8101414591,722.688022224,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  13:00:00,1032.90656703,77.2337845137,735.405073841,0.0,122.71106,84.617158233,32.827250557,0.0163397118851,24.1713,8.63961084509
 08/11  14:00:00,1012.33823974,78.4132935637,712.151128086,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  15:00:00,985.193262371,79.5067364345,689.777645211,0.0,122.71106,78.0003075165,13.4743195273,0.0,4.83426,8.64005952733
 08/11  16:00:00,975.757800995,80.3239744329,684.723431466,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,941.719104986,78.7434130088,686.188372923,0.0,122.71106,39.942024,13.4585379216,0.0,4.83426,8.62427792158
 08/11  18:00:00,864.052217822,71.9824352651,615.894554593,0.0,122.71106,39.942024,4.92780592198,0.0735459219841,4.83426,0.02
 08/11  19:00:00,856.678064789,71.9824352651,608.382104292,0.0,122.71106,39.942024,13.4928933182,0.0,4.83426,8.65863331823
 08/11  20:00:00,761.098311428,71.9824352651,574.080380944,0.0,43.513341876,39.942024,13.4857260392,0.0,4.83426,8.65146603924
 08/11  21:00:00,105.13379228,0.0,0.0,0.0,43.513341876,39.243024,13.4857003381,0.0,4.83426,8.6514403381
 08/11  22:00:00,105.139246543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.965535722,0.0,0.0,0.0,43.513341876,39.243024,13.4560813819,0.0,4.83426,8.62182138188
 08/11  24:00:00,105.093655523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,105.068566815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.045675083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.024167658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.539836795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.483311085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,96.5010500969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.4161402401,0.0,0.0,0.0,43.513341876,39.243024,13.442527692,0.0,4.83426,8.60826769196
 08/12  08:00:00,87.4934431257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.5868196736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,281.192038663,3.27554075584,188.71991679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,512.356490958,8.26851622751,411.259837123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,596.408715427,10.3669841801,493.494785326,0.0,43.513341876,39.243024,8.36864577655,0.0,4.83426,3.53438577655
 08/12  13:00:00,546.969240457,9.69786545652,444.91829548,0.0,43.513341876,39.243024,9.92834007362,0.0,4.83426,5.09408007362
 08/12  14:00:00,684.664696116,14.4021744686,576.967228897,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,632.647697291,30.5369894503,509.590317544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,719.425074707,40.160007893,586.138973325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,613.419502254,34.296291467,486.899020994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,674.143659373,28.0503483549,553.317549265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,573.226256883,28.6034506103,452.151882215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,536.279156073,5.68605668315,420.528466103,0.0,43.513341876,39.243024,13.4425856846,0.0,4.83426,8.60832568457
 08/12  21:00:00,488.242686071,4.92067493319,373.994591184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,393.308542282,2.35819134266,283.043904136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,312.513641349,1.68692207554,202.87631834,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,371.36035986,2.13230122595,261.511739166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,105.120080541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,243.284563949,1.03907893141,135.774607392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,105.093027508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.63988738,0.0,0.0,0.0,43.513341876,39.243024,13.4425368345,0.0,4.83426,8.60827683452
 08/13  05:00:00,105.592472238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,96.613461707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.507352688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,241.083676724,1.04161090672,150.941008104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,272.800503766,5.68080006492,177.827024696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,558.845242271,8.7416784746,457.791272592,0.0,43.513341876,39.243024,13.4458077928,0.0,4.83426,8.61154779278
 08/13  11:00:00,514.977015293,10.5524510226,411.633106864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,636.387700174,10.5603444341,532.307507641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,594.659592661,14.6995649062,487.612821719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,711.790071556,28.7540197236,589.548446415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,641.712432879,38.5802727755,510.807443244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,700.570672143,33.1100854509,574.064432892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,618.492969316,33.6260957141,492.60752875,0.0,43.513341876,39.243024,13.4425872513,0.0,4.83426,8.60832725133
 08/13  18:00:00,694.122241454,32.7334742095,568.258072955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,592.419136132,30.6621151433,469.241116453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,627.311031362,10.2296039084,505.986002517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,413.116446773,5.72946080451,298.761857368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,496.248082114,3.16301401921,384.202947365,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,484.290188127,2.96260877879,371.7997662,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,485.055591668,2.87599159697,373.444303729,0.0,43.513341876,39.243024,13.4425690274,0.0,4.83426,8.60830902736
 08/14  01:00:00,402.276875948,2.15576027336,292.150860892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,314.089505077,1.52671181451,205.414876288,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,232.310461041,0.898921238764,125.044667666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,260.330686251,1.0397375178,152.097860007,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,206.481436181,0.640325485873,99.1790049914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,719.150047046,71.9839887258,538.219179331,0.0,43.513341876,39.942024,13.4550617049,0.00784427240111,4.83426,8.61295743255
 08/14  07:00:00,836.829062283,73.2117756405,664.300912616,0.0,43.513341876,39.942024,4.87911031498,0.0248503149836,4.83426,0.02
 08/14  08:00:00,978.238664161,75.9323611523,678.84536163,0.0,122.71106,84.617158233,32.8430084269,0.0,24.1713,8.6717084269
 08/14  09:00:00,1010.53705741,76.8406902381,710.015625598,0.0,122.71106,84.617158233,32.8111813432,0.0,24.1713,8.63988134323
 08/14  10:00:00,1036.03000799,77.9413856905,729.870584529,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1044.50406072,79.5769015393,735.667398293,0.0,122.71106,88.818015033,44.8966016673,0.0,36.25695,8.63965166734
 08/14  12:00:00,1046.22844912,81.7651447341,735.988978962,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,1038.96996003,83.3344095437,731.451926783,0.0,122.71106,84.617158233,32.8296824445,0.0183053150601,24.1713,8.64007712943
