Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  14:00:00,1023.33938059,84.4161226217,715.57129856,0.0,122.71106,84.617158233,32.8111449233,0.0,24.1713,8.63984492334
 08/14  15:00:00,1014.90487444,85.4408680271,712.666157358,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/14  16:00:00,1014.64141751,84.7699836215,717.084202414,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,977.641705845,81.7888240435,716.305392701,0.0,122.71106,39.942024,13.4585904859,0.0,4.83426,8.62433048587
 08/14  18:00:00,883.450796417,71.9824352651,632.037008368,0.0,122.71106,39.942024,4.86767350512,0.0134135051199,4.83426,0.02
 08/14  19:00:00,890.757175531,71.9824352651,635.729197653,0.0,122.71106,39.942024,13.4934328957,0.0,4.83426,8.65917289574
 08/14  20:00:00,818.860925738,71.9824352651,628.340891934,0.0,43.513341876,39.942024,13.4862590127,0.0,4.83426,8.65199901274
 08/14  21:00:00,313.914283185,1.25605062584,205.256771452,0.0,43.513341876,39.243024,13.4862473757,0.0,4.83426,8.65198737572
 08/14  22:00:00,319.292400757,1.79776744831,209.971089033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,403.405904,1.89449034178,292.819633851,0.0,43.513341876,39.243024,13.4564535971,0.0,4.83426,8.62219359713
 08/14  24:00:00,331.226384982,1.45708781527,222.468873435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,105.212031064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,271.922085978,1.0388686902,164.163468862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.181618275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,108.022230309,0.0,0.0,0.0,43.513341876,39.243024,13.4470819144,0.0,4.83426,8.61282191436
 08/15  05:00:00,107.584442636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,716.069544494,71.9824352651,531.061194052,0.0,43.513341876,39.942024,4.85987894094,0.00561894093717,4.83426,0.02
 08/15  07:00:00,826.445543261,72.6548290192,654.378286774,0.0,43.513341876,39.942024,4.87436088817,0.0201008881677,4.83426,0.02
 08/15  08:00:00,982.351714605,75.2691690851,683.564991329,0.0,122.71106,84.617158233,32.8430742119,0.0,24.1713,8.67177421194
 08/15  09:00:00,1013.8835832,76.0859235695,714.107556577,0.0,122.71106,84.617158233,32.8109610722,0.0,24.1713,8.63966107221
 08/15  10:00:00,1051.05076702,77.437143947,745.413108863,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,1059.08056221,79.2314494192,750.658235213,0.0,122.71106,88.818015033,44.8970424437,0.0,36.25695,8.64009244372
 08/15  12:00:00,1048.17677147,80.7888895018,738.920304529,0.0,122.71106,88.818015033,44.8968159197,0.0,36.25695,8.63986591975
 08/15  13:00:00,1047.56923272,82.4679113752,740.892595837,0.0,122.71106,84.617158233,24.206577551,0.0152775510038,24.1713,0.02
 08/15  14:00:00,1051.86387556,83.8602079248,744.002664285,0.0,122.71106,84.617158233,32.8095347803,0.0,24.1713,8.6382347803
 08/15  15:00:00,1038.33303333,83.5658154207,737.385941903,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,1013.42634858,84.0198859773,717.439104714,0.0,122.71106,73.183824,13.4587310891,0.0,4.83426,8.62447108907
 08/15  17:00:00,983.255632344,81.7785697823,721.929675681,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,906.913055417,71.9824352651,655.408785179,0.0,122.71106,39.942024,13.4924977734,0.0134320806099,4.83426,8.64480569281
 08/15  19:00:00,905.926541398,71.9824352651,651.445634209,0.0,122.71106,39.942024,13.4932291837,0.0,4.83426,8.65896918368
 08/15  20:00:00,820.015348985,71.9824352651,630.042011096,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  21:00:00,420.080219006,2.51795222691,309.120502698,0.0,43.513341876,39.243024,13.4849520654,0.0,4.83426,8.65069206544
 08/15  22:00:00,338.943521057,1.51035863372,230.133541268,0.0,43.513341876,39.243024,13.4633997339,0.0,4.83426,8.62913973389
 08/15  23:00:00,397.386586584,1.9920745057,286.657188156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,157.338050984,0.345050103648,51.3017026911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,269.364133344,1.03917939369,161.61167871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.181216864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.163980616,0.0,0.0,0.0,43.513341876,39.243024,13.4471000136,0.0,4.83426,8.61284001355
 08/16  04:00:00,105.718145129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.66399356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,710.366549994,71.9824352651,526.353839699,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  07:00:00,807.387820431,72.3806783149,635.894595152,0.0,43.513341876,39.942024,13.4643364562,0.00559196444092,4.83426,8.62448449179
 08/16  08:00:00,970.813018437,74.8810531535,672.876952561,0.0,122.71106,84.617158233,32.8426579222,0.0,24.1713,8.67135792219
 08/16  09:00:00,979.255410868,75.632167117,680.574406848,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  10:00:00,1010.05095615,76.9488646344,705.423005741,0.0,122.71106,88.818015033,44.8969006605,0.0,36.25695,8.63995066049
 08/16  11:00:00,1043.87913955,78.7759949465,736.038074622,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,1054.98426442,80.7850666983,745.712514169,0.0,122.71106,88.818015033,44.8966805318,0.0,36.25695,8.63973053183
 08/16  13:00:00,1045.33836421,82.5885177038,738.579553225,0.0,122.71106,84.617158233,24.2067051916,0.0154051915786,24.1713,0.02
 08/16  14:00:00,1034.83667845,84.2054656249,727.159809841,0.0,122.71106,84.617158233,32.8114680628,0.0,24.1713,8.64016806282
 08/16  15:00:00,1025.62782654,85.4483819383,723.372553912,0.0,122.71106,78.0003075165,13.4742069989,0.0,4.83426,8.63994699893
 08/16  16:00:00,1020.93156984,85.8667699256,723.081128848,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,971.308484566,82.6245684645,710.022592236,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,886.108035591,71.9824352651,634.687769249,0.0,122.71106,39.942024,13.4928941369,0.0134319674942,4.83426,8.64520216938
 08/16  19:00:00,895.169196491,71.9824352651,640.115074714,0.0,122.71106,39.942024,13.4931658926,0.0,4.83426,8.65890589259
 08/16  20:00:00,820.590525208,71.9824352651,630.056003213,0.0,43.513341876,39.942024,13.486510777,0.0,4.83426,8.65225077696
 08/16  21:00:00,408.712690779,2.43618569355,297.414060581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,247.49891149,0.961298571802,140.018463956,0.0,43.513341876,39.243024,13.4634179827,0.0,4.83426,8.62915798274
 08/16  23:00:00,419.145541578,2.2839762506,307.710410017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,261.796244594,1.04277352009,154.076658588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,105.185035811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,105.169488072,0.0,0.0,0.0,43.513341876,39.243024,13.4471803304,0.0,4.83426,8.61292033044
 08/17  03:00:00,105.162196208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.716458755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.647972744,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,723.683763708,71.9824352651,540.641468673,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  07:00:00,808.510536162,72.4034594652,637.766581651,0.0,43.513341876,39.942024,13.4615399903,0.00271683009364,4.83426,8.62456316019
 08/17  08:00:00,961.90327395,74.8137504976,664.727026951,0.0,122.71106,84.617158233,32.8416744347,0.0,24.1713,8.67037443467
 08/17  09:00:00,978.557835861,75.4322713239,680.421262362,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,1001.95570114,76.3191740933,698.353802189,0.0,122.71106,88.818015033,44.8971644523,0.0,36.25695,8.64021445228
 08/17  11:00:00,1019.37985826,77.6588897899,713.172825199,0.0,122.71106,88.818015033,44.8972548111,0.0,36.25695,8.64030481112
 08/17  12:00:00,1032.65277842,79.2683383828,725.224226084,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,1051.42037189,81.0769510682,746.079006192,0.0,122.71106,84.617158233,32.8270662696,0.0156761173129,24.1713,8.64009015226
 08/17  14:00:00,1044.73686017,82.1015627191,738.428639723,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1019.49679495,82.9129363807,719.333016147,0.0,122.71106,78.0003075165,13.4744948098,0.0,4.83426,8.64023480979
 08/17  16:00:00,1009.71440593,83.4189450024,714.310361206,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,972.602280113,81.2786895375,712.448990344,0.0,122.71106,39.942024,13.4584887687,0.0,4.83426,8.62422876871
 08/17  18:00:00,903.613018903,71.9824352651,652.136452573,0.0,122.71106,39.942024,4.86782192806,0.0135619280589,4.83426,0.02
 08/17  19:00:00,913.545979429,71.9824352651,658.454207276,0.0,122.71106,39.942024,13.493188324,0.0,4.83426,8.65892832399
 08/17  20:00:00,825.221403978,71.9824352651,634.681271129,0.0,43.513341876,39.942024,13.4859077371,0.0,4.83426,8.65164773706
 08/17  21:00:00,408.111418987,2.85099329419,295.896113312,0.0,43.513341876,39.243024,13.4865410291,0.0,4.83426,8.65228102905
 08/17  22:00:00,208.118148185,1.00607230131,100.437657948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,313.679287878,1.98380069101,202.995384924,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,422.317041584,2.16827189075,311.742940677,0.0,43.513341876,39.243024,13.4472562362,0.0,4.83426,8.61299623615
 08/18  01:00:00,201.809339448,0.646850241855,95.0581801552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.164604341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.127663995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.87876374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.46919948,0.0,0.0,0.0,43.513341876,39.243024,13.4471499336,0.0,4.83426,8.6128899336
 08/18  06:00:00,723.74522229,71.9824352651,539.496642283,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  07:00:00,824.831326425,72.3413888094,653.636856234,0.0,43.513341876,39.942024,4.8607076128,0.00644761279857,4.83426,0.02
 08/18  08:00:00,980.8431114,74.7021902973,683.149969773,0.0,122.71106,84.617158233,32.843175695,0.0,24.1713,8.67187569504
 08/18  09:00:00,1015.57620937,75.5407964424,716.591913364,0.0,122.71106,84.617158233,32.8111525841,0.0,24.1713,8.63985258409
 08/18  10:00:00,1065.5509646,76.8953188821,760.338644118,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,1085.63058888,78.9548393006,777.335999212,0.0,122.71106,88.818015033,44.8972569826,0.0,36.25695,8.64030698264
 08/18  12:00:00,1085.63298959,81.3313254889,775.729696683,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  13:00:00,1082.90411645,84.1336574472,774.686716321,0.0,122.71106,84.617158233,32.8264336635,0.0150345258743,24.1713,8.6400991376
 08/18  14:00:00,1079.21462311,86.7884349809,769.02753389,0.0,122.71106,84.617158233,32.81119271,0.0,24.1713,8.63989270998
 08/18  15:00:00,1059.34596036,91.2356386012,750.793692899,0.0,122.71106,78.0003075165,4.86391361634,0.00965361633614,4.83426,0.02
 08/18  16:00:00,1045.23191484,99.8132736635,732.549465353,0.0,122.71106,73.183824,13.4588496933,0.0,4.83426,8.62458969326
 08/18  17:00:00,983.856258844,87.3913943651,717.422130082,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,949.733024163,71.9831154565,698.505687733,0.0,122.71106,39.942024,13.4926698975,0.0131443567865,4.83426,8.64526554074
 08/18  19:00:00,945.511288346,71.9824352651,690.979143587,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,834.543798117,71.9824352651,644.49998762,0.0,43.513341876,39.942024,13.4862358315,0.0,4.83426,8.6519758315
 08/18  21:00:00,469.02813777,7.10036458755,353.451104704,0.0,43.513341876,39.243024,13.4865955379,0.0,4.83426,8.65233553785
 08/18  22:00:00,468.59250022,2.64008169033,357.289868002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,329.276935349,1.64497968604,219.414806541,0.0,43.513341876,39.243024,13.4564371682,0.0,4.83426,8.62217716816
 08/18  24:00:00,335.756311912,1.71349379974,226.60244813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,207.717528672,0.690100207296,100.885079116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,259.167954157,1.04067789633,151.491511104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,105.14658479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.689615742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.631276187,0.0,0.0,0.0,43.513341876,39.243024,13.4425824648,0.0,4.83426,8.60832246479
 08/19  06:00:00,99.6306604771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.4936914486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,247.010121187,1.03849870834,156.819166472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,196.187165701,0.69463186067,106.851505544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,441.721553186,2.31363462262,347.804787873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,473.699770248,2.51425896362,378.990567166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,505.548268337,7.04343082652,406.910446028,0.0,43.513341876,39.243024,13.4457348209,0.0,4.83426,8.61147482087
 08/19  13:00:00,554.964372335,8.55813865928,453.585616968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,541.804618177,10.1221729081,439.780079439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,653.764254201,20.4506670033,540.16825609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,565.145144869,21.312685348,451.81596341,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,662.569096687,32.6114782584,537.065857706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,570.605193412,26.6684079258,452.181757235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,605.418120276,14.5659618195,494.86041493,0.0,43.513341876,39.243024,13.4409147687,0.0,4.83426,8.60665476867
 08/19  20:00:00,493.811594688,7.35373719357,376.81142774,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,448.346542475,2.93831581753,336.590354788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,424.870580172,2.58406659744,314.107917547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,423.182906784,2.45943422215,311.765179311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,323.167667047,1.60831252834,214.33980605,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,399.351349307,2.17884245765,289.207274048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,154.175461787,0.345050103648,48.2040371197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,159.629653533,0.34842821564,53.6069145559,0.0,43.513341876,39.243024,13.4425441843,0.0,4.83426,8.60828418429
 08/20  04:00:00,208.49509524,0.690100207296,101.096315028,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.712150538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,99.729987211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,204.364947058,0.695044855749,114.980345506,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,468.574205034,2.30435744721,374.805471407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,425.198966308,2.26332351235,331.899422941,0.0,43.513341876,39.243024,13.4472094355,0.0,4.83426,8.61294943553
 08/20  10:00:00,504.230329154,9.51565684983,402.536975481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,546.630787646,9.08983946481,444.408620241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,497.545490889,10.4557002258,395.365653005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,661.003495238,10.7350049398,556.879727405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,614.208120451,28.3961778677,493.210913955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,679.745746657,25.0541568239,561.529162103,0.0,43.513341876,39.243024,13.4426431107,0.0,4.83426,8.60838311067
 08/20  16:00:00,626.871792201,34.8459238348,499.503393713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,687.867777891,27.2393449866,567.580747846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,598.85105098,27.1125468627,479.413769929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,643.048364852,17.0465806041,529.653986444,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,472.885570424,6.71625031493,356.696851545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,560.387410727,3.71031127058,446.699312019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,497.871553137,2.96936965953,386.085924181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,413.477680308,2.32022744684,302.294801966,0.0,43.513341876,39.243024,13.4426318931,0.0,4.83426,8.60837189309
 08/20  24:00:00,413.360843287,2.31689794719,302.876279327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,327.812256832,1.65122300863,218.853323569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,105.107542761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,248.419434435,1.0391037801,140.853667397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.623128935,0.0,0.0,0.0,43.513341876,39.243024,13.4470902406,0.0,4.83426,8.61283024062
 08/21  05:00:00,105.567204336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,720.993327937,71.9824352651,539.01895692,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  07:00:00,715.200056986,72.4416950844,545.902820451,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,872.450867615,74.4907164612,576.738754497,0.0,122.71106,84.617158233,32.843731172,0.0,24.1713,8.67243117196
 08/21  09:00:00,897.770168091,74.9609172617,601.147130974,0.0,122.71106,84.617158233,32.8116940811,0.0,24.1713,8.64039408113
 08/21  10:00:00,927.10034657,75.6807147717,625.002516918,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,953.562652964,76.7324771995,649.051424606,0.0,122.71106,88.818015033,44.8971614788,0.0,36.25695,8.64021147876
 08/21  12:00:00,971.81505471,78.4143896171,666.20284064,0.0,122.71106,88.818015033,44.8969793411,0.0,36.25695,8.6400293411
 08/21  13:00:00,984.173444372,80.3296839881,680.328363056,0.0,122.71106,84.617158233,24.2074371377,0.0161371376526,24.1713,0.02
 08/21  14:00:00,1001.70673445,81.6500283732,696.151923975,0.0,122.71106,84.617158233,32.8118098005,0.0,24.1713,8.64050980046
 08/21  15:00:00,998.069615825,82.9603523094,697.716544621,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/21  16:00:00,993.51151598,82.8514940404,698.106003406,0.0,122.71106,73.183824,13.458864357,0.0,4.83426,8.62460435699
 08/21  17:00:00,959.389335913,80.2453258813,700.145901984,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,869.393821713,71.9824352651,618.614083087,0.0,122.71106,39.942024,13.4928746343,0.013500333078,4.83426,8.64511430123
 08/21  19:00:00,888.146809514,71.9824352651,633.617657676,0.0,122.71106,39.942024,13.4936744601,0.0,4.83426,8.65941446011
 08/21  20:00:00,798.59954076,71.9824352651,608.387696392,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  21:00:00,105.679714451,0.0,0.0,0.0,43.513341876,39.243024,13.4868389982,0.0,4.83426,8.65257899815
 08/21  22:00:00,408.551210711,2.7317959193,297.004368343,0.0,43.513341876,39.243024,13.4633212379,0.0,4.83426,8.62906123788
 08/21  23:00:00,106.0127067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,261.654406979,1.03839041952,153.962399817,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.155566341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.138185253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,105.116296472,0.0,0.0,0.0,43.513341876,39.243024,13.4471466018,0.0,4.83426,8.61288660177
 08/22  04:00:00,107.823021273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.346687119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,721.325780081,71.9824352651,538.362100568,0.0,43.513341876,39.942024,4.8594228009,0.00516280090216,4.83426,0.02
 08/22  07:00:00,710.913407982,72.0095556804,541.604276549,0.0,43.513341876,39.942024,13.4587245846,0.0,4.83426,8.62446458457
 08/22  08:00:00,890.81454233,73.6697370644,595.779861719,0.0,122.71106,84.617158233,32.8434877086,0.0,24.1713,8.67218770863
 08/22  09:00:00,944.455820008,74.4631464972,648.511309078,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,978.46046918,75.4591160549,677.593842816,0.0,122.71106,88.818015033,44.8975204221,0.0,36.25695,8.6405704221
 08/22  11:00:00,995.895805611,76.9351848738,693.194810226,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,1008.15442362,78.754918098,704.446781186,0.0,122.71106,88.818015033,44.8973449779,0.0,36.25695,8.64039497794
 08/22  13:00:00,996.126034946,80.0042690034,696.988499478,0.0,122.71106,84.617158233,32.8304303076,0.0189092429488,24.1713,8.64022106464
 08/22  14:00:00,1025.90637268,81.5238409496,724.861840161,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,1020.80088554,82.7360469178,723.919184285,0.0,122.71106,78.0003075165,13.4743079809,0.0,4.83426,8.64004798089
 08/22  16:00:00,1007.72889384,82.8326796517,715.822728357,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,981.536529616,80.8501291875,725.170712206,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,906.770093647,71.9824352651,659.277496874,0.0,122.71106,39.942024,13.4933988197,0.013390532086,4.83426,8.64574828762
 08/22  19:00:00,841.151304868,71.9824352651,589.943589171,0.0,122.71106,39.942024,13.5092006502,0.0160331987073,4.83426,8.65890745145
 08/22  20:00:00,735.705911016,71.9824352651,548.836855733,0.0,43.513341876,39.942024,13.4866179394,0.0,4.83426,8.65235793936
 08/22  21:00:00,105.11056078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  22:00:00,238.092587313,1.03995774316,130.718588887,0.0,43.513341876,39.243024,13.4632863801,0.0,4.83426,8.62902638011
 08/22  23:00:00,105.882519783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,105.00167919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.986401112,0.0,0.0,0.0,43.513341876,39.243024,13.4472988135,0.0,4.83426,8.61303881352
 08/23  02:00:00,104.944847584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.921865091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.420526551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.376918235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,488.461379059,71.9824352651,311.638151979,0.0,43.513341876,39.942024,13.5222627123,0.0751081155689,4.83426,8.61289459671
 08/23  07:00:00,411.08578118,71.9824352651,247.036134726,0.0,43.513341876,39.942024,31.1108029364,26.2565429364,4.83426,0.02
 08/23  08:00:00,628.000197729,72.2118400005,339.058250106,0.0,122.71106,84.617158233,32.8437131384,0.0,24.1713,8.67241313838
 08/23  09:00:00,764.038019502,72.6491841942,474.139095841,0.0,122.71106,84.617158233,32.8116555185,0.0,24.1713,8.64035551847
 08/23  10:00:00,873.867446808,73.2467517357,578.982186301,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,963.438105597,74.1610777843,666.482189158,0.0,122.71106,88.818015033,44.8971429576,0.0,36.25695,8.64019295763
 08/23  12:00:00,988.877194881,75.2632742178,691.321572707,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,1004.55905468,76.4612190472,709.852597268,0.0,122.71106,84.617158233,32.826631918,0.0160828492419,24.1713,8.63924906879
 08/23  14:00:00,1020.85428273,78.1906647734,724.115744484,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,1006.20376308,79.4187756062,714.953010906,0.0,122.71106,78.0003075165,13.4748274901,0.0,4.83426,8.64056749011
 08/23  16:00:00,992.849934168,79.9704126533,706.058376708,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,951.82899699,78.3518652871,699.940490423,0.0,122.71106,39.942024,13.4589010857,0.0,4.83426,8.62464108571
 08/23  18:00:00,842.834789959,71.9824352651,597.140737325,0.0,122.71106,39.942024,4.90213281806,0.0478728180594,4.83426,0.02
 08/23  19:00:00,820.593935255,71.9824352651,567.848282248,0.0,122.71106,39.942024,13.4941563893,0.0,4.83426,8.65989638929
 08/23  20:00:00,738.290623858,71.9824352651,553.221164488,0.0,43.513341876,39.942024,13.4963149851,0.00973933534631,4.83426,8.65231564971
 08/23  21:00:00,105.262997164,0.0,0.0,0.0,43.513341876,39.243024,13.4866302517,0.0,4.83426,8.65237025173
 08/23  22:00:00,104.909914356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.784949728,0.0,0.0,0.0,43.513341876,39.243024,13.4563573887,0.0,4.83426,8.62209738873
 08/23  24:00:00,104.86348614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.866445124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.877315381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.8566037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.33371817,0.0,0.0,0.0,43.513341876,39.243024,13.4471952963,0.0,4.83426,8.61293529629
 08/24  05:00:00,105.301845773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,399.811919325,71.9824352651,223.869132576,0.0,43.513341876,39.942024,4.9384058771,0.0841458770962,4.83426,0.02
 08/24  07:00:00,345.674126777,71.9824352651,182.179696404,0.0,43.513341876,39.942024,103.224849872,98.3705898719,4.83426,0.02
 08/24  08:00:00,627.410131551,72.0125054317,338.646443309,0.0,122.71106,84.617158233,32.843981925,0.0,24.1713,8.67268192498
 08/24  09:00:00,868.375014411,72.2908308574,578.140801886,0.0,122.71106,84.617158233,32.8119045009,0.0,24.1713,8.64060450087
 08/24  10:00:00,963.877207037,72.8575337384,668.644905133,0.0,122.71106,88.818015033,43.2331012648,0.0,36.25695,6.9761512648
 08/24  11:00:00,996.319102702,73.9009212082,699.424432848,0.0,122.71106,88.818015033,37.939904846,0.0,36.25695,1.682954846
 08/24  12:00:00,1001.72272088,75.1651924424,704.670344866,0.0,122.71106,88.818015033,44.8975506452,0.0,36.25695,8.6406006452
 08/24  13:00:00,1014.97096764,76.8812442129,719.69402994,0.0,122.71106,84.617158233,24.2065646188,0.0152646187936,24.1713,0.02
 08/24  14:00:00,1009.04272042,78.1158501336,711.716207011,0.0,122.71106,84.617158233,32.811745919,0.0,24.1713,8.64044591904
 08/24  15:00:00,978.703484139,77.8000287629,688.188686963,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/24  16:00:00,965.730648742,77.41451908,680.553222361,0.0,122.71106,73.183824,13.4590087767,0.0,4.83426,8.62474877674
 08/24  17:00:00,938.219166846,75.9182328019,687.615193128,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,854.100612472,71.9824352651,607.293207303,0.0,122.71106,39.942024,13.5282031744,0.0481611518284,4.83426,8.64578202259
 08/24  19:00:00,848.081193263,71.9824352651,594.813545282,0.0,122.71106,39.942024,13.4934619754,0.0,4.83426,8.65920197544
 08/24  20:00:00,755.852467641,71.9824352651,570.658419905,0.0,43.513341876,39.942024,4.89197688499,0.0377168849869,4.83426,0.02
 08/24  21:00:00,105.33724234,0.0,0.0,0.0,43.513341876,39.243024,13.4871095091,0.0,4.83426,8.65284950914
 08/24  22:00:00,104.947559706,0.0,0.0,0.0,43.513341876,39.243024,13.463519457,0.0,4.83426,8.62925945704
 08/24  23:00:00,105.818828712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,104.919091609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.883089143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.851280973,0.0,0.0,0.0,43.513341876,39.243024,13.4473436586,0.0,4.83426,8.61308365858
 08/25  03:00:00,104.831969672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.206598577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.814313398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,401.268959528,71.9824352651,224.763182663,0.0,43.513341876,39.942024,4.9521528333,0.0978928332963,4.83426,0.02
 08/25  07:00:00,407.519352299,71.9824352651,243.624209036,0.0,43.513341876,39.942024,153.265467863,139.806436487,4.83426,8.6247713756
 08/25  08:00:00,676.300629082,72.0100637454,387.324586422,0.0,122.71106,84.617158233,33.0684354467,0.225117759278,24.1713,8.67201768746
 08/25  09:00:00,823.780210585,72.1789111593,533.822455963,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  10:00:00,946.360305482,72.5153863311,651.493205745,0.0,122.71106,88.818015033,44.8977200823,0.0,36.25695,8.64077008227
 08/25  11:00:00,989.32021932,73.198459005,692.637398114,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,1013.40843681,74.3112380368,716.350718863,0.0,122.71106,88.818015033,44.897575302,0.0,36.25695,8.64062530201
 08/25  13:00:00,1028.05378718,75.6830835718,734.040711867,0.0,122.71106,84.617158233,32.8279761849,0.016194695961,24.1713,8.64048148891
 08/25  14:00:00,1031.86517366,76.9653790205,736.724843736,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,1022.58623692,78.2300953177,732.836324479,0.0,122.71106,78.0003075165,13.4745982926,0.0,4.83426,8.64033829261
 08/25  16:00:00,1014.02073761,79.0420865217,728.074768342,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,960.716333557,77.541628358,709.406968965,0.0,122.71106,39.942024,13.4589804769,0.0,4.83426,8.62472047686
 08/25  18:00:00,876.504813351,71.9824352651,630.102849917,0.0,122.71106,39.942024,4.92271020093,0.0684502009271,4.83426,0.02
 08/25  19:00:00,846.60706212,71.9824352651,593.847222587,0.0,122.71106,39.942024,13.5089136216,0.0146460075249,4.83426,8.66000761411
 08/25  20:00:00,745.466296557,71.9824352651,560.641523669,0.0,43.513341876,39.942024,13.5125767588,0.0256682096771,4.83426,8.65264854914
 08/25  21:00:00,104.955971331,0.0,0.0,0.0,43.513341876,39.243024,13.4869338733,0.0,4.83426,8.65267387335
 08/25  22:00:00,104.985515274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.863006751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,104.959119119,0.0,0.0,0.0,43.513341876,39.243024,13.4473686466,0.0,4.83426,8.61310864664
 08/26  01:00:00,104.943802157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.933581233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.909156723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.396674747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.335258639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,99.3480909854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.252937637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.3362711572,0.0,0.0,0.0,43.513341876,39.243024,13.4426009635,0.0,4.83426,8.60834096348
 08/26  09:00:00,87.4825604575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.5648950359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.3719622737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,190.953665476,0.927311421936,101.256584121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,427.944554226,6.04062793962,330.649398681,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,503.698081748,9.48392009439,402.679995424,0.0,43.513341876,39.243024,13.442672747,0.0,4.83426,8.60841274696
 08/26  15:00:00,581.261920362,8.69376641359,480.479560924,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,501.44109384,8.91828920208,401.271566274,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,589.183764722,10.4596348541,486.739206203,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,464.581131642,6.84836292198,366.818320139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,479.551128245,3.74272816501,378.142632782,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,359.7899589,2.59435495322,248.832049491,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,269.487533181,1.75459251209,160.572084936,0.0,43.513341876,39.243024,13.4426728231,0.0,4.83426,8.60841282309
 08/26  22:00:00,105.015622299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.82654844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.988049501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.960878526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.947970989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.940204222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.439398053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.399064163,0.0,0.0,0.0,43.513341876,39.243024,13.4425824361,0.0,4.83426,8.6083224361
 08/27  06:00:00,99.425310202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.3165993608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.3592048122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4581428245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4915536248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.32483681,0.0,0.0,0.0,43.513341876,39.243024,13.4472943473,0.0,4.83426,8.61303434727
 08/27  12:00:00,392.761049426,2.98334186575,298.512338648,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,403.315475048,2.97934113629,309.371121411,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,541.842671608,7.39237879481,442.486298481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,496.30361087,8.40696019177,396.554566572,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,529.282655408,7.42244423722,430.254843373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,405.197129569,5.88656636994,308.946570145,0.0,43.513341876,39.243024,13.4427088149,0.0,4.83426,8.60844881493
 08/27  18:00:00,497.051792738,7.09771079302,398.726248741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,371.484917082,2.81816792351,271.955147774,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,195.748469817,0.991900345503,88.0946346071,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,267.548647984,1.68351050361,158.678023359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,105.067507498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,213.564418543,1.03872951222,105.5121223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,105.036475153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,105.022498194,0.0,0.0,0.0,43.513341876,39.243024,13.4472227517,0.0,4.83426,8.61296275173
 08/28  02:00:00,105.007907339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.973816873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.468316375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.413921293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,671.128470411,71.9824352651,492.927385486,0.0,43.513341876,39.942024,13.4681830807,0.020829855584,4.83426,8.61309322516
 08/28  07:00:00,674.366737759,71.9828656517,508.560151703,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,866.472110604,72.9203501345,574.525867368,0.0,122.71106,84.617158233,32.8441585536,0.0,24.1713,8.67285855365
 08/28  09:00:00,935.255599026,73.8810580905,641.176902114,0.0,122.71106,84.617158233,32.8117685251,0.0,24.1713,8.64046852514
 08/28  10:00:00,989.569414517,75.0874556668,689.249014953,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,1011.67308741,76.8638894308,708.466074817,0.0,122.71106,88.818015033,44.8960574424,0.0,36.25695,8.63910744238
 08/28  12:00:00,1012.25400084,78.8745243659,707.3751816,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,1003.32516941,80.7056060917,699.967647393,0.0,122.71106,84.617158233,32.8294647361,0.017240044226,24.1713,8.64092469187
 08/28  14:00:00,1002.72258928,82.2020895737,697.232129435,0.0,122.71106,84.617158233,32.8121152335,0.0,24.1713,8.64081523349
 08/28  15:00:00,994.648282933,83.3665095471,694.298703776,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,989.589815992,83.7642147278,693.710972503,0.0,122.71106,73.183824,13.458933024,0.0,4.83426,8.62467302396
 08/28  17:00:00,966.44077571,81.0466605345,706.501806549,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,880.20336753,71.9824352651,629.388126072,0.0,122.71106,39.942024,13.4937147988,0.013705285904,4.83426,8.64574951286
 08/28  19:00:00,874.602948759,71.9824352651,617.180908292,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  20:00:00,769.948827188,71.9824352651,580.301613876,0.0,43.513341876,39.942024,13.4869155281,0.0,4.83426,8.65265552811
 08/28  21:00:00,105.628210112,0.0,0.0,0.0,43.513341876,39.243024,13.4875008209,0.0,4.83426,8.65324082091
 08/28  22:00:00,367.866310842,1.71517152681,258.749144244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.984037629,0.0,0.0,0.0,43.513341876,39.243024,13.4566700439,0.0,4.83426,8.62241004394
 08/28  24:00:00,105.127043741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.10406655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,105.084152744,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.062644149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.730922486,0.0,0.0,0.0,43.513341876,39.243024,13.4473360653,0.0,4.83426,8.61307606527
 08/29  05:00:00,107.300440496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,728.684161915,71.9824352651,547.142819978,0.0,43.513341876,39.942024,4.86090030025,0.006640300248,4.83426,0.02
 08/29  07:00:00,720.745498736,71.9877364232,553.046708618,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  08:00:00,897.009343654,73.1220643345,603.86569093,0.0,122.71106,84.617158233,32.844711836,0.0,24.1713,8.67341183597
 08/29  09:00:00,969.551823259,74.1831800531,674.641050572,0.0,122.71106,84.617158233,32.8122779024,0.0,24.1713,8.64097790241
 08/29  10:00:00,1025.31470879,75.6637454811,724.479722737,0.0,122.71106,88.818015033,44.897832404,0.0,36.25695,8.64088240403
 08/29  11:00:00,1049.13313222,77.803461091,745.337877599,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,1062.8032366,80.3922893998,757.236466162,0.0,122.71106,88.818015033,44.8977362241,0.0,36.25695,8.64078622409
 08/29  13:00:00,1069.91623703,82.9492125299,766.015404397,0.0,122.71106,84.617158233,24.2077486941,0.016448694136,24.1713,0.02
 08/29  14:00:00,1059.52565645,84.9064717344,752.435787138,0.0,122.71106,84.617158233,32.8119899043,0.0,24.1713,8.64068990426
 08/29  15:00:00,1031.38669902,85.6333386023,729.947886856,0.0,122.71106,78.0003075165,13.4748537159,0.0,4.83426,8.64059371586
 08/29  16:00:00,1021.0851184,85.5741602333,724.881966654,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,983.83660728,82.2175274871,723.718216347,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,892.868016974,71.9824352651,643.032894529,0.0,122.71106,39.942024,13.4936715634,0.0133968964119,4.83426,8.646014667
 08/29  19:00:00,877.782914838,71.9824352651,621.68637852,0.0,122.71106,39.942024,13.4943564918,0.0,4.83426,8.66009649185
 08/29  20:00:00,792.414120991,71.9824352651,603.94996786,0.0,43.513341876,39.942024,13.486833329,0.0,4.83426,8.65257332899
 08/29  21:00:00,207.956969706,0.712321511147,101.125503266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  22:00:00,336.063222789,2.14041646461,226.162457501,0.0,43.513341876,39.243024,13.4638177865,0.0,4.83426,8.6295577865
 08/29  23:00:00,201.593268493,0.696067190568,93.9577295875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,150.423676189,0.345050103648,44.4856727424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,105.129763422,0.0,0.0,0.0,43.513341876,39.243024,13.4474257564,0.0,4.83426,8.61316575642
 08/30  02:00:00,105.128166142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.142932037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.76007669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.74695304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,751.588037201,71.9824352651,564.749291647,0.0,43.513341876,39.942024,13.4557471022,0.00839625514768,4.83426,8.61309084703
 08/30  07:00:00,857.763510553,72.7160410469,685.990995738,0.0,43.513341876,39.942024,4.88229644572,0.0280364457194,4.83426,0.02
 08/30  08:00:00,978.345011515,74.9764325919,680.317654853,0.0,122.71106,84.617158233,32.8444956042,0.0,24.1713,8.67319560419
 08/30  09:00:00,977.336878381,75.3005753283,679.020886752,0.0,122.71106,84.617158233,32.8121576247,0.0,24.1713,8.64085762472
 08/30  10:00:00,993.083771262,75.7711344909,690.029794346,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  11:00:00,1000.73924971,76.3976654042,696.182698862,0.0,122.71106,88.818015033,44.8977255532,0.0,36.25695,8.64077555319
 08/30  12:00:00,997.906027924,77.4168691821,693.118829546,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,991.69019319,78.0108377378,690.495550209,0.0,122.71106,84.617158233,32.8291269346,0.0171343225225,24.1713,8.64069261204
 08/30  14:00:00,991.372290404,78.7395879615,689.385997043,0.0,122.71106,84.617158233,32.8119094251,0.0,24.1713,8.64060942511
 08/30  15:00:00,981.868842748,78.2323250905,687.044963965,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,965.15180599,77.9606152321,675.566120415,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,935.351716464,75.8639509708,681.414634993,0.0,122.71106,39.942024,13.4590946108,0.0,4.83426,8.6248346108
 08/30  18:00:00,842.949791153,71.9824352651,592.829364324,0.0,122.71106,39.942024,12.5067114938,0.0477556947321,4.83426,7.62469579905
 08/30  19:00:00,859.761137265,71.9824352651,602.933066525,0.0,122.71106,39.942024,5.87623804854,0.0,4.83426,1.04197804854
 08/30  20:00:00,782.194039255,71.9824352651,592.608857983,0.0,43.513341876,39.942024,13.4876837035,0.0,4.83426,8.65342370348
 08/30  21:00:00,105.667528157,0.0,0.0,0.0,43.513341876,39.243024,13.4874277747,0.0,4.83426,8.65316777471
 08/30  22:00:00,105.224864054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,106.030273549,0.0,0.0,0.0,43.513341876,39.243024,13.4568810524,0.0,4.83426,8.62262105242
 08/30  24:00:00,105.197139258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,105.170691638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,105.15033469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.107551401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.629293737,0.0,0.0,0.0,43.513341876,39.243024,13.4473831057,0.0,4.83426,8.61312310572
 08/31  05:00:00,105.58597698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,713.171939124,71.9824352651,526.941719158,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  07:00:00,754.107341766,72.0302300718,583.569678958,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,959.013924823,73.7983687727,662.105355629,0.0,122.71106,84.617158233,32.8450669679,0.0,24.1713,8.67376696786
 08/31  09:00:00,1002.21566314,74.5716402023,704.061345286,0.0,122.71106,84.617158233,32.8122718829,0.0,24.1713,8.6409718829
 08/31  10:00:00,1013.48970536,75.4948471231,710.154633876,0.0,122.71106,88.818015033,44.89785373,0.0,36.25695,8.64090373
 08/31  11:00:00,1017.52902545,76.9144192164,712.100423911,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,1016.48537957,78.6058381718,710.279083229,0.0,122.71106,88.818015033,44.8977843946,0.0,36.25695,8.64083439458
 08/31  13:00:00,1004.93326489,80.4057549523,701.346337949,0.0,122.71106,84.617158233,24.2083936401,0.0170936401362,24.1713,0.02
 08/31  14:00:00,1002.56450564,81.4686121846,698.118117537,0.0,122.71106,84.617158233,32.8120646465,0.0,24.1713,8.64076464648
 08/31  15:00:00,993.993225534,82.0191040864,695.28587523,0.0,122.71106,78.0003075165,13.4749549122,0.0,4.83426,8.64069491219
 08/31  16:00:00,979.027162548,82.1939202731,684.852378318,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,947.061324167,79.8663851694,688.795589134,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,853.963523726,71.9824352651,603.781247813,0.0,122.71106,39.942024,13.5554652329,0.0747900294912,4.83426,8.64641520338
 08/31  19:00:00,866.78245695,71.9824352651,606.937206174,0.0,122.71106,39.942024,13.4945736492,0.0,4.83426,8.66031364919
 08/31  20:00:00,787.822547586,71.9824352651,598.194816224,0.0,43.513341876,39.942024,13.4870463308,0.0,4.83426,8.65278633085
 08/31  21:00:00,105.656798809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  22:00:00,284.643455332,1.04035936959,177.009104328,0.0,43.513341876,39.243024,13.4639390304,0.0,4.83426,8.62967903035
 08/31  23:00:00,106.008165125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,105.161652851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,105.146344969,0.0,0.0,0.0,43.513341876,39.243024,13.4473078592,0.0,4.83426,8.61304785924
 09/01  02:00:00,105.1331096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,105.118636848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.879479752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
