Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  05:00:00,107.420064507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,722.570378004,71.9824352651,535.859485212,0.0,43.513341876,39.942024,13.4474841487,0.0,4.83426,8.61322414873
 09/01  07:00:00,739.150548862,72.0529024161,569.244796662,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,906.305758812,73.5978391898,610.793828584,0.0,122.71106,84.617158233,32.8449326176,0.0,24.1713,8.67363261761
 09/01  09:00:00,943.347520402,74.4774242179,646.716007857,0.0,122.71106,84.617158233,32.8124692661,0.0,24.1713,8.64116926614
 09/01  10:00:00,959.286623677,75.2610408086,657.643262007,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,958.068345291,75.7868139097,655.109606883,0.0,122.71106,88.818015033,44.8980642802,0.0,36.25695,8.6411142802
 09/01  12:00:00,955.561178118,76.6166899101,652.598182745,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,964.622322912,76.9291458591,665.075985835,0.0,122.71106,84.617158233,32.8288596955,0.0165012214572,24.1713,8.64105847406
 09/01  14:00:00,974.039530301,77.2714627671,673.79334412,0.0,122.71106,84.617158233,32.8123023867,0.0,24.1713,8.64100238669
 09/01  15:00:00,963.821437608,77.5846610954,669.86216788,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 09/01  16:00:00,967.981404975,78.6301927534,677.698976403,0.0,122.71106,73.183824,13.459023836,0.0,4.83426,8.62476383601
 09/01  17:00:00,936.397324424,77.2327646881,681.331421089,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,846.628633031,71.9824352651,597.4478933,0.0,122.71106,39.942024,13.5294088436,0.0490929713349,4.83426,8.64605587224
 09/01  19:00:00,832.887052425,71.9824352651,574.396994559,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  20:00:00,723.883854728,71.9824352651,535.750758221,0.0,43.513341876,39.942024,13.5014107339,0.014083640077,4.83426,8.6530670938
 09/01  21:00:00,105.151418261,0.0,0.0,0.0,43.513341876,39.243024,13.4864826045,0.0,4.83426,8.65222260454
 09/01  22:00:00,105.161683312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.960249508,0.0,0.0,0.0,43.513341876,39.243024,13.4569465822,0.0,4.83426,8.62268658225
 09/01  24:00:00,105.10938055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.398187451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.375470603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.33998391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.865183384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.826584479,0.0,0.0,0.0,43.513341876,52.539744,13.4426583891,0.0,4.83426,8.6083983891
 09/02  06:00:00,115.840000476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.746184134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.76431547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.788296194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.819624992,0.0,0.0,0.0,43.513341876,52.539744,13.5117231265,0.0,4.83426,8.67746312649
 09/02  11:00:00,472.639130583,2.85344334449,363.477895308,0.0,43.513341876,52.539744,13.4703218557,0.0,4.83426,8.63606185569
 09/02  12:00:00,405.259352815,2.98890861429,297.047035848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  13:00:00,405.45014857,2.85479068219,297.927534412,0.0,43.513341876,52.539744,13.4653135975,0.0,4.83426,8.63105359748
 09/02  14:00:00,399.447199685,3.2631322833,291.929149193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,518.615242575,7.49439261137,406.185572377,0.0,43.513341876,52.539744,13.4655119212,0.0,4.83426,8.63125192116
 09/02  16:00:00,467.268248015,6.17681472823,356.587342244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,392.914544282,2.86734082773,286.151374705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,407.01719076,2.91046164553,300.209737622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,343.836328465,2.10093591216,229.210361197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,268.710762081,1.31268036182,146.807718515,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,164.452888624,0.348680838789,44.8630466781,0.0,43.513341876,52.539744,22.2910989539,0.0,4.83426,17.4568389539
 09/02  22:00:00,204.274778303,0.690100207296,84.3477171879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.16195439,0.0,0.0,0.0,43.513341876,52.539744,13.4427742769,0.0,4.83426,8.60851427694
 09/02  24:00:00,118.34005181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.338364402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.319046302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.304378887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.845219119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.785304274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,115.785319847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.688191474,0.0,0.0,0.0,43.513341876,52.539744,13.4426852269,0.0,4.83426,8.60842522685
 09/03  08:00:00,100.687474102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.734138199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.755939282,0.0,0.0,0.0,43.513341876,52.539744,13.5120322757,0.0,4.83426,8.67777227567
 09/03  11:00:00,101.538285494,0.0,0.0,0.0,43.513341876,52.539744,13.4700592531,0.0,4.83426,8.63579925313
 09/03  12:00:00,100.696775341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,100.753859021,0.0,0.0,0.0,43.513341876,52.539744,13.4703563429,0.0,4.83426,8.63609634292
 09/03  14:00:00,100.755165406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,100.755019305,0.0,0.0,0.0,43.513341876,52.539744,13.4648692064,0.0,4.83426,8.63060920642
 09/03  16:00:00,100.582451101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,380.626423516,1.8549471732,275.003477701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,285.237045737,1.29370048371,181.428790217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,191.317875281,0.646850241855,79.7533318049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.937868798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.686684585,0.0,0.0,0.0,43.513341876,52.539744,22.2906824988,0.0,4.83426,17.4564224988
 09/03  22:00:00,118.272535516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,119.083383826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.275082375,0.0,0.0,0.0,43.513341876,52.539744,13.4427821119,0.0,4.83426,8.6085221119
 09/04  01:00:00,118.268830781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.253896944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.252288068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.783820044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.772159366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,115.783100467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.689468684,0.0,0.0,0.0,43.513341876,52.539744,13.4427060277,0.0,4.83426,8.60844602765
 09/04  08:00:00,100.723380587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.784518418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.797098663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.600518089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.745463736,0.0,0.0,0.0,43.513341876,52.539744,10.6263295344,0.0,4.83426,5.79206953435
 09/04  13:00:00,100.795091797,0.0,0.0,0.0,43.513341876,52.539744,7.67381465998,0.0,4.83426,2.83955465998
 09/04  14:00:00,388.821746161,1.79878872123,283.019734448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,548.152547818,2.81099205146,440.151604783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,399.738794121,2.53300127852,292.906050232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,298.721998659,1.99073319754,193.303201002,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,200.249618791,0.991900345503,97.3219490474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,390.946781191,2.16322984877,275.769680277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,172.676397591,0.450055102705,52.6135170639,0.0,43.513341876,52.539744,13.4428223122,0.0,4.83426,8.60856231221
 09/04  21:00:00,118.734779914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.32245277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,119.135972695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.320615323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.303501002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.308226751,0.0,0.0,0.0,43.513341876,52.539744,13.4474933786,0.0,4.83426,8.61323337862
 09/05  03:00:00,118.321357793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,121.045304577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.632050231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,736.948540289,74.2177921354,534.821865349,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/05  07:00:00,914.691512788,73.9171659292,551.438735648,0.0,220.879908,53.238744,22.2605328345,0.0,4.83426,17.4262728345
 09/05  08:00:00,1027.55763701,84.8022184875,560.610944009,0.0,220.879908,145.652643033,53.6510887825,0.0,36.25695,17.3941387825
 09/05  09:00:00,1035.97346194,87.2224700624,566.409010253,0.0,220.879908,145.652643033,44.9638167982,0.0,36.25695,8.70686679818
 09/05  10:00:00,1082.53676758,89.8344344769,603.886401779,0.0,220.879908,151.653867033,65.7365659664,0.0,48.3426,17.3939659664
 09/05  11:00:00,1117.48216096,92.7599709543,634.787787872,0.0,220.879908,151.653867033,57.0496897516,0.0,48.3426,8.70708975157
 09/05  12:00:00,1130.04308662,95.020231842,645.733761952,0.0,220.879908,151.653867033,65.7369944798,0.0,48.3426,17.3943944798
 09/05  13:00:00,1114.09644698,96.7836227678,633.982926945,0.0,220.879908,145.652643033,32.89151002,0.0129026417253,24.1713,8.70730737823
 09/05  14:00:00,1119.38159112,98.1410549621,637.8357683,0.0,220.879908,145.652643033,41.5661252731,0.0,24.1713,17.3948252731
 09/05  15:00:00,1142.30442415,100.016151798,666.468995045,0.0,220.879908,137.835547516,13.5417823902,0.0,4.83426,8.70752239018
 09/05  16:00:00,1158.07810603,95.2177352435,691.995854574,0.0,220.879908,133.019064,31.1641074193,0.0,4.83426,26.3298474193
 09/05  17:00:00,1067.99420431,86.8614231032,690.746408102,0.0,220.879908,53.238744,22.4652120416,0.0,4.83426,17.6309520416
 09/05  18:00:00,1058.93226268,83.8370632384,684.955598402,0.0,220.879908,53.238744,31.1642636284,0.0,4.83426,26.3300036284
 09/05  19:00:00,1043.83431009,81.1406448716,664.02135252,0.0,220.879908,53.238744,13.4950854283,0.0,4.83426,8.6608254283
 09/05  20:00:00,1024.12198174,79.1228804413,637.853595629,0.0,220.879908,53.238744,13.4879121824,0.0,4.83426,8.65365218242
 09/05  21:00:00,307.967410819,1.03887557766,187.389601822,0.0,43.513341876,52.539744,13.4881852347,0.0,4.83426,8.65392523469
 09/05  22:00:00,118.390894683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  23:00:00,271.990716552,1.03802831703,150.479098175,0.0,43.513341876,52.539744,13.4571851103,0.0,4.83426,8.62292511027
 09/05  24:00:00,118.349016689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.336938905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.331884297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.327359149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.867984454,0.0,0.0,0.0,43.513341876,52.539744,13.4475733756,0.0,4.83426,8.61331337563
 09/06  05:00:00,118.833524284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,732.049563604,73.7596113637,531.885236048,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/06  07:00:00,897.236643627,73.2609446806,535.489130961,0.0,220.879908,53.238744,22.2624948767,0.0,4.83426,17.4282348767
 09/06  08:00:00,1015.07699397,83.0035038216,551.088923858,0.0,220.879908,145.652643033,44.9645691309,0.0,36.25695,8.70761913089
 09/06  09:00:00,1052.73739984,85.9330087222,585.314853375,0.0,220.879908,145.652643033,53.6503982086,0.0,36.25695,17.3934482086
 09/06  10:00:00,1092.62731746,88.812444843,616.633912149,0.0,220.879908,151.653867033,57.0494604174,0.0,48.3426,8.70686041744
 09/06  11:00:00,1126.03913231,92.0737093094,646.263844043,0.0,220.879908,151.653867033,65.7365855411,0.0,48.3426,17.3939855411
 09/06  12:00:00,1145.08577685,95.0849412175,662.504312606,0.0,220.879908,151.653867033,57.0497273032,0.0,48.3426,8.70712730323
 09/06  13:00:00,1139.94431373,97.3717855153,660.998527437,0.0,220.879908,145.652643033,41.5773611229,0.0105286638908,24.1713,17.395532459
 09/06  14:00:00,1153.18504284,100.097267219,672.29926548,0.0,220.879908,145.652643033,32.8786919112,0.0,24.1713,8.70739191115
 09/06  15:00:00,1156.26693485,102.311841131,680.088792266,0.0,220.879908,137.835547516,22.2463927372,0.0170718285515,4.83426,17.3950609087
 09/06  16:00:00,1175.49144295,98.9072433694,707.466095212,0.0,220.879908,133.019064,31.1658984787,0.0,4.83426,26.3316384787
 09/06  17:00:00,1070.95922954,91.784330529,690.483481839,0.0,220.879908,53.238744,22.3973196693,0.0,4.83426,17.5630596693
 09/06  18:00:00,1054.5151517,87.599707857,678.098082802,0.0,220.879908,53.238744,31.2318202696,0.0,4.83426,26.3975602696
 09/06  19:00:00,1032.10173263,83.4126248138,651.145423977,0.0,220.879908,53.238744,13.4954522187,0.0,4.83426,8.66119221875
 09/06  20:00:00,1011.16607972,80.5656076144,624.787128106,0.0,220.879908,53.238744,13.4880225899,0.0,4.83426,8.65376258994
 09/06  21:00:00,300.497666365,1.11188645946,179.507968806,0.0,43.513341876,52.539744,13.4885500688,0.0,4.83426,8.65429006879
 09/06  22:00:00,205.80270565,0.690100207296,86.0391452952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,235.338783259,1.03924976926,113.989625167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.285146911,0.0,0.0,0.0,43.513341876,52.539744,13.4476476846,0.0,4.83426,8.61338768465
 09/07  01:00:00,118.277270983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.253450152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.253157505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.787104866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.753368139,0.0,0.0,0.0,43.513341876,52.539744,13.445946932,0.0,4.83426,8.61168693201
 09/07  06:00:00,736.245673629,73.4694716164,538.698096883,0.0,43.513341876,53.238744,4.87034811307,0.0160881130688,4.83426,0.02
 09/07  07:00:00,896.48942854,72.948164749,536.692200576,0.0,220.879908,53.238744,22.2617698393,0.0,4.83426,17.4275098393
 09/07  08:00:00,1008.67944485,82.5396799175,545.719653143,0.0,220.879908,145.652643033,44.9639037163,0.0,36.25695,8.70695371634
 09/07  09:00:00,1064.96787107,85.8603165837,597.411117749,0.0,220.879908,145.652643033,53.6511529363,0.0,36.25695,17.3942029363
 09/07  10:00:00,1123.97098024,89.3505525686,646.33400606,0.0,220.879908,151.653867033,57.049863565,0.0,48.3426,8.70726356502
 09/07  11:00:00,1149.01639077,92.4422661255,668.061155892,0.0,220.879908,151.653867033,65.7374479975,0.0,48.3426,17.3948479975
 09/07  12:00:00,1156.29029209,94.2630949344,674.477513928,0.0,220.879908,151.653867033,57.0501863308,0.0,48.3426,8.7075863308
 09/07  13:00:00,1153.02999654,97.0956343275,673.833602188,0.0,220.879908,145.652643033,41.5772614765,0.0104574671786,24.1713,17.3955040094
 09/07  14:00:00,1157.08642712,99.4370822219,675.041636701,0.0,220.879908,145.652643033,32.8792120276,0.0,24.1713,8.7079120276
 09/07  15:00:00,1152.36333893,100.638408305,677.148188343,0.0,220.879908,137.835547516,22.2475915873,0.0171838855327,4.83426,17.3961477018
 09/07  16:00:00,1174.58150466,96.8956384367,708.824171043,0.0,220.879908,133.019064,22.397426845,0.0,4.83426,17.563166845
 09/07  17:00:00,1079.15991497,89.8159250247,700.905145546,0.0,220.879908,53.238744,31.16768999,0.0,4.83426,26.33342999
 09/07  18:00:00,1069.3442743,86.5662739338,694.550308344,0.0,220.879908,53.238744,31.2336074591,0.0,4.83426,26.3993474591
 09/07  19:00:00,1059.73904552,82.9226378541,679.599052068,0.0,220.879908,53.238744,13.4952437337,0.0,4.83426,8.66098373372
 09/07  20:00:00,1061.00715142,80.6190829796,674.752570427,0.0,220.879908,53.238744,13.4886054936,0.0,4.83426,8.65434549357
 09/07  21:00:00,299.587239821,1.03883610182,178.699006229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  22:00:00,253.947441032,1.03912501008,133.421361397,0.0,43.513341876,52.539744,13.4644836936,0.0,4.83426,8.63022369358
 09/07  23:00:00,231.572740787,1.03866707432,110.211755926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.286981283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.260494197,0.0,0.0,0.0,43.513341876,52.539744,13.447567564,0.0,4.83426,8.61330756395
 09/08  02:00:00,118.240881831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.235009151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.76061866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.402695956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,740.575627355,73.1631612373,543.237589835,0.0,43.513341876,53.238744,13.4668762364,0.0192653430116,4.83426,8.6133508934
 09/08  07:00:00,903.967167579,72.6333829962,545.192187749,0.0,220.879908,53.238744,13.5595420948,0.0,4.83426,8.72528209477
 09/08  08:00:00,1010.47555079,81.2091776624,549.206544484,0.0,220.879908,145.652643033,53.6517142873,0.0,36.25695,17.3947642873
 09/08  09:00:00,1063.9146789,84.4903645471,597.764736759,0.0,220.879908,145.652643033,44.964873894,0.0,36.25695,8.70792389402
 09/08  10:00:00,1125.01721006,88.1296979662,648.045698133,0.0,220.879908,151.653867033,65.7389980802,0.0,48.3426,17.3963980802
 09/08  11:00:00,1150.73280556,91.3088975093,669.544178708,0.0,220.879908,151.653867033,57.0509122564,0.0,48.3426,8.70831225641
 09/08  12:00:00,1160.67867548,92.3402732787,679.351813036,0.0,220.879908,151.653867033,65.7396072382,0.0,48.3426,17.3970072382
 09/08  13:00:00,1146.97051928,95.8324009026,668.031250585,0.0,220.879908,145.652643033,41.5789043709,0.0127715832282,24.1713,17.3948327877
 09/08  14:00:00,1150.14495997,97.9156603355,669.318859849,0.0,220.879908,145.652643033,32.8784992231,0.0,24.1713,8.70719922313
 09/08  15:00:00,1160.21739913,99.8697856723,684.984014474,0.0,220.879908,137.835547516,22.2290411871,0.0,4.83426,17.3947811871
 09/08  16:00:00,1178.45051832,92.3406067451,716.210425777,0.0,220.879908,133.019064,22.3995902805,0.0,4.83426,17.5653302805
 09/08  17:00:00,1080.75270855,86.2146995487,705.138952009,0.0,220.879908,53.238744,31.1713815533,0.0,4.83426,26.3371215533
 09/08  18:00:00,1069.02151773,84.0671535105,696.344542696,0.0,220.879908,53.238744,31.2390069333,0.0,4.83426,26.4047469333
 09/08  19:00:00,1075.52194984,81.7781943137,693.258417345,0.0,220.879908,53.238744,13.4956262952,0.0,4.83426,8.66136629516
 09/08  20:00:00,1074.28921824,80.2087839358,686.864640517,0.0,220.879908,53.238744,13.4879582351,0.0,4.83426,8.6536982351
 09/08  21:00:00,303.957384577,0.92229554143,183.62667621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  22:00:00,278.507069027,1.03825350754,157.850047049,0.0,43.513341876,52.539744,13.4644176716,0.0,4.83426,8.63015767163
 09/08  23:00:00,261.958038515,1.03842840794,140.389798871,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,118.433894611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.420825486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.384376213,0.0,0.0,0.0,43.513341876,52.539744,13.4428414022,0.0,4.83426,8.60858140218
 09/09  03:00:00,118.366681604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.911602443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.865628774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,115.864916335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.771433525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.80792441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,332.981620259,1.25767056161,228.776430688,0.0,43.513341876,52.539744,13.4477351481,0.0,4.83426,8.61347514813
 09/09  10:00:00,562.098448301,2.7246171529,453.908712383,0.0,43.513341876,52.539744,13.514192143,0.0,4.83426,8.67993214303
 09/09  11:00:00,621.875592469,7.62889242814,507.774764244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,604.149417518,10.0352679389,488.48329319,0.0,43.513341876,52.539744,13.4708983068,0.0,4.83426,8.63663830677
 09/09  13:00:00,633.767270236,8.44034709943,519.452591113,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,576.921291284,8.44344580425,463.192918027,0.0,43.513341876,52.539744,13.4660818926,0.0,4.83426,8.63182189263
 09/09  15:00:00,681.522492337,11.4379029306,563.793421625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,614.055607449,8.5849496992,499.896034677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,670.390742588,10.6596603174,553.595038767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,542.779876935,7.25175727476,430.728408285,0.0,43.513341876,52.539744,13.4429179913,0.0,4.83426,8.6086579913
 09/09  19:00:00,565.828635482,5.15692533399,443.25590226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,483.439152692,2.97822959733,357.927501678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,448.720121759,2.62999819372,324.152621409,0.0,43.513341876,52.539744,22.2967094935,0.0,4.83426,17.4624494935
 09/09  22:00:00,466.58575681,2.68020217883,342.193236554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,450.884061177,2.5470877579,325.930538076,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,179.366864115,0.470836546111,59.8884151809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,259.650105035,1.04108307921,138.817674979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.380086267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.359524037,0.0,0.0,0.0,43.513341876,52.539744,13.4428635544,0.0,4.83426,8.60860355435
 09/10  04:00:00,118.896109893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.858286719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,115.870837012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.792159633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,277.380418427,1.04251863885,173.826984168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,422.169806118,2.42092252925,314.691068417,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,414.597397966,2.43803544587,307.563370893,0.0,43.513341876,52.539744,22.1747416784,0.0,4.83426,17.3404816784
 09/10  11:00:00,494.797155601,7.28443722791,381.443247935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,612.795267678,10.5765555788,496.197677506,0.0,43.513341876,52.539744,13.4710043366,0.0,4.83426,8.63674433661
 09/10  13:00:00,627.74953619,10.0255890569,511.470218971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,668.384201282,12.3028528063,549.657194023,0.0,43.513341876,52.539744,13.4661637859,0.0,4.83426,8.63190378587
 09/10  15:00:00,652.164721965,23.7480969912,522.381741719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,691.28810133,30.9023797371,554.130824031,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,621.394325241,19.7052726787,496.01114262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,627.643518953,10.4010899718,511.401916132,0.0,43.513341876,52.539744,13.4413222206,0.0,4.83426,8.6070622206
 09/10  19:00:00,586.979786718,5.78108963025,463.252257222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,508.526142285,3.5934578368,381.909765797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,538.203256638,3.67666442577,411.520916882,0.0,43.513341876,52.539744,22.3004772323,0.0,4.83426,17.4662172323
 09/10  22:00:00,478.064293721,2.87795573773,353.365873203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,428.181704672,2.37863088601,303.649587485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,373.759593795,2.03072302719,250.8154401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,162.905349265,0.345050103648,43.7501943405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.35010796,0.0,0.0,0.0,43.513341876,52.539744,13.4464027273,0.0,4.83426,8.61214272734
 09/11  03:00:00,118.347741478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.886151724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.828940214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,743.716960376,74.8568718399,542.014762964,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/11  07:00:00,922.516196392,74.4465464734,558.806984327,0.0,220.879908,53.238744,22.2654669811,0.0,4.83426,17.4312069811
 09/11  08:00:00,1067.42544978,85.2963957302,599.385821242,0.0,220.879908,145.652643033,53.6557599232,0.0,36.25695,17.3988099232
 09/11  09:00:00,1094.00024583,87.1877187649,623.490611843,0.0,220.879908,145.652643033,44.9665336313,0.0,36.25695,8.70958363134
 09/11  10:00:00,1101.98460771,89.5494350808,623.281024078,0.0,220.879908,151.653867033,65.7398348007,0.0,48.3426,17.3972348007
 09/11  11:00:00,1138.83969703,92.4551235991,656.306672037,0.0,220.879908,151.653867033,57.0509736212,0.0,48.3426,8.7083736212
 09/11  12:00:00,1142.44231532,93.1636457489,659.977974718,0.0,220.879908,151.653867033,65.739909992,0.0,48.3426,17.397309992
 09/11  13:00:00,1147.21339821,96.4985076277,667.154025608,0.0,220.879908,145.652643033,32.8929361002,0.0126947180115,24.1713,8.70894138219
 09/11  14:00:00,1152.59002229,98.8635301769,670.07447867,0.0,220.879908,145.652643033,41.569743015,0.0,24.1713,17.398443015
 09/11  15:00:00,1117.04840852,97.8858569123,643.41346494,0.0,220.879908,137.835547516,18.9219661866,0.0,4.83426,14.0877061866
 09/11  16:00:00,1134.73990027,89.3320093765,674.92324435,0.0,220.879908,133.019064,25.7441560291,0.0,4.83426,20.9098960291
 09/11  17:00:00,1049.45378896,81.9094936199,677.462889136,0.0,220.879908,53.238744,31.1765026521,0.0,4.83426,26.3422426521
 09/11  18:00:00,1046.53423757,80.1513057229,676.62574203,0.0,220.879908,53.238744,31.2445302296,0.0,4.83426,26.4102702296
 09/11  19:00:00,1038.93187388,78.4889834569,658.527933734,0.0,220.879908,53.238744,13.4961289194,0.0,4.83426,8.66186891936
 09/11  20:00:00,1032.7636785,77.5187308501,647.580285271,0.0,220.879908,53.238744,13.4884493121,0.0,4.83426,8.65418931212
 09/11  21:00:00,118.826643401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  22:00:00,118.407308248,0.0,0.0,0.0,43.513341876,52.539744,13.4645086933,0.0,4.83426,8.63024869332
 09/11  23:00:00,119.229659853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.365564293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.336958088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.311612967,0.0,0.0,0.0,43.513341876,52.539744,13.4477962622,0.0,4.83426,8.61353626216
 09/12  03:00:00,118.280601563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.888088892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.490759899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,714.560358418,73.571896691,517.126413863,0.0,43.513341876,53.238744,13.4668063799,0.0191379448034,4.83426,8.61340843514
 09/12  07:00:00,894.438878096,72.6923521457,536.296142577,0.0,220.879908,53.238744,13.5605480467,0.0,4.83426,8.72628804674
 09/12  08:00:00,1004.57564539,80.8268828232,545.229833309,0.0,220.879908,145.652643033,53.6542775249,0.0,36.25695,17.3973275249
 09/12  09:00:00,1049.8088116,84.1383382833,586.915394304,0.0,220.879908,145.652643033,44.9659331005,0.0,36.25695,8.7089831005
 09/12  10:00:00,1100.94446358,87.4246865728,628.803963139,0.0,220.879908,151.653867033,65.7413611095,0.0,48.3426,17.3987611095
 09/12  11:00:00,1138.10366016,90.9433215382,661.53846577,0.0,220.879908,151.653867033,57.0522095027,0.0,48.3426,8.7096095027
 09/12  12:00:00,1142.66373299,93.835781553,663.696607534,0.0,220.879908,151.653867033,65.7397546079,0.0,48.3426,17.3971546079
 09/12  13:00:00,1137.88832977,96.1541505317,662.038585181,0.0,220.879908,145.652643033,41.5786601234,0.0102218017044,24.1713,17.3971383217
 09/12  14:00:00,1131.44088264,98.6838177518,652.330973764,0.0,220.879908,145.652643033,32.8801747883,0.0,24.1713,8.70887478827
 09/12  15:00:00,1128.63739921,100.978229939,654.674562595,0.0,220.879908,137.835547516,22.2492504151,0.0166128607086,4.83426,17.3983775544
 09/12  16:00:00,1158.88563026,96.5575604725,694.423736848,0.0,220.879908,133.019064,22.4026873359,0.0,4.83426,17.5684273359
 09/12  17:00:00,1062.26537044,89.6660101453,685.03831153,0.0,220.879908,53.238744,31.1763066738,0.0,4.83426,26.3420466738
 09/12  18:00:00,1051.66386091,86.0248132116,678.37194684,0.0,220.879908,53.238744,31.2400438244,0.0,4.83426,26.4057838244
 09/12  19:00:00,1010.80903907,81.9561855498,630.107674009,0.0,220.879908,53.238744,13.4965072425,0.0,4.83426,8.66224724254
 09/12  20:00:00,972.063903468,79.1445823192,588.884423167,0.0,220.879908,53.238744,13.4889631287,0.0,4.83426,8.65470312872
 09/12  21:00:00,260.952374642,1.03827033734,140.602049349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  22:00:00,235.151384473,1.03947717717,114.716592307,0.0,43.513341876,52.539744,13.4648831022,0.0,4.83426,8.6306231022
 09/12  23:00:00,119.144714288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.249153983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.223089088,0.0,0.0,0.0,43.513341876,52.539744,13.4477644604,0.0,4.83426,8.61350446035
 09/13  02:00:00,118.221743909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.229439687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.737893323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.700664668,0.0,0.0,0.0,43.513341876,52.539744,13.4476531783,0.0,4.83426,8.61339317829
 09/13  06:00:00,740.635418576,73.0441175252,541.573005579,0.0,43.513341876,53.238744,4.87923950611,0.0249795061096,4.83426,0.02
 09/13  07:00:00,901.699866657,72.4321531263,543.885562774,0.0,220.879908,53.238744,13.5602881524,0.0,4.83426,8.72602815241
 09/13  08:00:00,984.976189294,79.9710626313,526.497607681,0.0,220.879908,145.652643033,53.6562503241,0.0,36.25695,17.3993003241
 09/13  09:00:00,1021.43392757,82.9912947437,559.494329344,0.0,220.879908,145.652643033,53.6551159238,0.0,36.25695,17.3981659238
 09/13  10:00:00,1060.26634936,86.0358463506,589.084353723,0.0,220.879908,151.653867033,57.0520285194,0.0,48.3426,8.70942851939
 09/13  11:00:00,1077.67759326,88.3365624456,603.208496877,0.0,220.879908,151.653867033,65.7421476674,0.0,48.3426,17.3995476674
 09/13  12:00:00,1099.25880912,91.3402019853,622.063233143,0.0,220.879908,151.653867033,57.052721128,0.0,48.3426,8.710121128
 09/13  13:00:00,1100.96533265,94.4469313344,626.205533165,0.0,220.879908,145.652643033,41.5787462354,0.0104599861098,24.1713,17.3969862492
 09/13  14:00:00,1111.61932155,96.7880657148,633.67896029,0.0,220.879908,145.652643033,32.8803212871,0.0,24.1713,8.70902128713
 09/13  15:00:00,1125.30847466,96.8769638516,654.214013829,0.0,220.879908,137.835547516,22.2495197185,0.016529610932,4.83426,17.3987301075
 09/13  16:00:00,1157.73364667,91.4041406184,697.628928577,0.0,220.879908,133.019064,31.1779088462,0.0,4.83426,26.3436488462
 09/13  17:00:00,1051.99981242,85.252291099,678.204589706,0.0,220.879908,53.238744,22.4041816878,0.0,4.83426,17.5699216878
 09/13  18:00:00,1034.03973091,82.6814586159,662.894491333,0.0,220.879908,53.238744,31.2471396344,0.0,4.83426,26.4128796344
 09/13  19:00:00,1017.0679855,80.169440987,636.045343536,0.0,220.879908,53.238744,13.4964821214,0.0,4.83426,8.66222212141
 09/13  20:00:00,994.827864366,78.2493351178,609.923473803,0.0,220.879908,53.238744,13.4891519873,0.0,4.83426,8.65489198734
 09/13  21:00:00,258.127905038,0.862625259119,137.663133824,0.0,43.513341876,52.539744,13.4886154919,0.0,4.83426,8.65435549193
 09/13  22:00:00,257.788529643,1.0385299514,137.242225921,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,119.180096101,0.0,0.0,0.0,43.513341876,52.539744,13.4576163638,0.0,4.83426,8.62335636385
 09/13  24:00:00,118.291231752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.270580423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.264863043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.259804153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.754593692,0.0,0.0,0.0,43.513341876,52.539744,13.447689465,0.0,4.83426,8.61342946495
 09/14  05:00:00,118.69993272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,734.430696811,73.0412686918,534.517962239,0.0,43.513341876,53.238744,4.87918375207,0.0249237520717,4.83426,0.02
 09/14  07:00:00,896.543847326,72.3958848292,538.045910933,0.0,220.879908,53.238744,22.2681341343,0.0,4.83426,17.4338741343
 09/14  08:00:00,971.79189366,79.8230886906,512.608803616,0.0,220.879908,145.652643033,44.9672070165,0.0,36.25695,8.71025701647
 09/14  09:00:00,1000.4193436,82.503971978,537.388751084,0.0,220.879908,145.652643033,53.6560975865,0.0,36.25695,17.3991475865
 09/14  10:00:00,1053.3261556,85.2310811371,580.825906785,0.0,220.879908,151.653867033,57.0525559177,0.0,48.3426,8.70995591767
 09/14  11:00:00,1097.56130228,88.0027758734,621.06142082,0.0,220.879908,151.653867033,65.7432693461,0.0,48.3426,17.4006693461
 09/14  12:00:00,1119.29125409,90.7144180538,640.557590604,0.0,220.879908,151.653867033,65.7397070632,0.0,48.3426,17.3971070632
 09/14  13:00:00,1102.5497932,92.7415968057,627.750828499,0.0,220.879908,145.652643033,32.891480332,0.010758608514,24.1713,8.7094217235
 09/14  14:00:00,1107.5025804,94.0376301852,631.313959247,0.0,220.879908,145.652643033,41.5708952054,0.0,24.1713,17.3995952054
 09/14  15:00:00,1123.49109623,95.019539975,654.299162802,0.0,220.879908,137.835547516,13.5608246162,0.0163862358213,4.83426,8.71017838041
 09/14  16:00:00,1145.2226326,88.0833871463,688.883697792,0.0,220.879908,133.019064,31.1802420054,0.0,4.83426,26.3459820054
 09/14  17:00:00,998.313164745,80.6039968738,630.419018889,0.0,220.879908,53.238744,31.1800650003,0.0,4.83426,26.3458050003
 09/14  18:00:00,968.630199904,78.4352401435,603.21444658,0.0,220.879908,53.238744,31.2458063585,0.0,4.83426,26.4115463585
 09/14  19:00:00,980.222560774,77.151686798,603.556111004,0.0,220.879908,53.238744,13.4961261304,0.0,4.83426,8.66186613041
 09/14  20:00:00,973.600315604,76.2542025002,592.572463484,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/14  21:00:00,118.597620744,0.0,0.0,0.0,43.513341876,52.539744,13.4892613359,0.0,4.83426,8.65500133591
 09/14  22:00:00,118.216595486,0.0,0.0,0.0,43.513341876,52.539744,13.4648460639,0.0,4.83426,8.63058606393
 09/14  23:00:00,119.089572164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.208614942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.182980406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.16442726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.141072695,0.0,0.0,0.0,43.513341876,52.539744,13.4479186622,0.0,4.83426,8.61365866219
 09/15  04:00:00,120.511295375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,120.152597133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,426.559424645,72.5266130907,230.783800744,0.0,43.513341876,53.238744,90.637756812,85.783496812,4.83426,0.02
 09/15  07:00:00,477.329057667,72.0360007151,123.374499295,0.0,220.879908,53.238744,100.803830939,78.535764011,4.83426,17.4338069284
 09/15  08:00:00,613.157875423,76.7691225213,161.863303434,0.0,220.879908,145.652643033,54.033126383,0.374924730932,36.25695,17.401251652
 09/15  09:00:00,684.958360587,78.7070322607,231.355687947,0.0,220.879908,145.652643033,44.9675951448,0.0,36.25695,8.71064514484
 09/15  10:00:00,770.467181637,79.9594380013,308.999509942,0.0,220.879908,151.653867033,65.7429520703,0.0,48.3426,17.4003520703
 09/15  11:00:00,896.609164273,81.5954755819,432.051221528,0.0,220.879908,151.653867033,57.0522792202,0.0,48.3426,8.70967922016
 09/15  12:00:00,1030.51153034,84.586160186,563.21464135,0.0,220.879908,151.653867033,65.7427667534,0.0,48.3426,17.4001667534
 09/15  13:00:00,1028.17826709,86.5629803526,564.629767931,0.0,220.879908,145.652643033,32.8922020389,0.0104010348041,24.1713,8.71050100409
 09/15  14:00:00,1027.89991613,86.9462462235,563.965184536,0.0,220.879908,145.652643033,41.5704672561,0.0,24.1713,17.3991672561
 09/15  15:00:00,1033.15400997,87.666464936,576.314300347,0.0,220.879908,137.835547516,22.2500649826,0.0164845582203,4.83426,17.3993204244
 09/15  16:00:00,1060.46936442,80.5000443322,615.971180443,0.0,220.879908,133.019064,22.4083786984,0.0,4.83426,17.5741186984
 09/15  17:00:00,967.205048912,76.2683388225,606.805286445,0.0,220.879908,53.238744,31.1809094436,0.0,4.83426,26.3466494436
 09/15  18:00:00,935.656067277,75.4262201495,576.294516143,0.0,220.879908,53.238744,31.2460249986,0.0,4.83426,26.4117649986
 09/15  19:00:00,822.701735688,74.7095531075,449.61044634,0.0,220.879908,53.238744,13.497064663,0.0,4.83426,8.66280466298
 09/15  20:00:00,714.397072993,74.1375303465,339.27481821,0.0,220.879908,53.238744,13.489512523,0.0,4.83426,8.65525252304
 09/15  21:00:00,118.069126735,0.0,0.0,0.0,43.513341876,52.539744,13.4890150533,0.0,4.83426,8.65475505332
 09/15  22:00:00,118.119986535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,119.031170147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.131570483,0.0,0.0,0.0,43.513341876,52.539744,13.447810673,0.0,4.83426,8.61355067303
 09/16  01:00:00,118.113210911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.088647846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.069870475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.515909681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.463813406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.480069647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.428035245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.476635791,0.0,0.0,0.0,43.513341876,52.539744,13.4429266804,0.0,4.83426,8.60866668043
 09/16  09:00:00,100.601770166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.684903513,0.0,0.0,0.0,43.513341876,52.539744,13.5151605311,0.0,4.83426,8.68090053112
 09/16  11:00:00,101.514382423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,100.728497163,0.0,0.0,0.0,43.513341876,52.539744,13.4716723285,0.0,4.83426,8.63741232846
 09/16  13:00:00,304.81440768,2.49601257624,199.270735153,0.0,43.513341876,52.539744,13.4667004806,0.0,4.83426,8.63244048064
 09/16  14:00:00,365.011514993,2.96851872139,258.539084062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,431.005117387,6.80561848898,320.115334785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,453.84500411,6.46664582351,343.217667801,0.0,43.513341876,52.539744,13.4430324213,0.0,4.83426,8.60877242131
 09/16  17:00:00,481.865005104,5.68985752761,371.687016546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,393.661823279,3.43391893588,286.5542718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,238.230694018,1.51251864489,119.395573712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.808327861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.493118653,0.0,0.0,0.0,43.513341876,52.539744,22.3051889833,0.0,4.83426,17.4709289833
 09/16  22:00:00,118.061300951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.873887297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.014317435,0.0,0.0,0.0,43.513341876,52.539744,13.4429980992,0.0,4.83426,8.60873809917
 09/17  01:00:00,118.023628106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.002206506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.967553049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.397324691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.341744867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.348456605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.336431833,0.0,0.0,0.0,43.513341876,52.539744,13.4429514593,0.0,4.83426,8.60869145934
 09/17  08:00:00,100.438563155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.586562342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.690251211,0.0,0.0,0.0,43.513341876,52.539744,13.5159152395,0.0,4.83426,8.68165523954
 09/17  11:00:00,101.530504015,0.0,0.0,0.0,43.513341876,52.539744,13.4713794732,0.0,4.83426,8.6371194732
 09/17  12:00:00,165.179107082,0.818591176287,62.9753472384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,389.058670972,3.4522963068,281.827306488,0.0,43.513341876,52.539744,13.471779468,0.0,4.83426,8.63751946804
 09/17  14:00:00,406.244598213,5.88113206181,296.46425298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,455.786482489,8.13563779637,343.364039523,0.0,43.513341876,52.539744,13.4668081026,0.0,4.83426,8.63254810264
 09/17  16:00:00,470.33798679,5.64359431225,360.352744657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,464.884492819,4.28541880317,356.188177679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,380.666561563,3.35487548293,273.740711864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,334.737788862,2.76614836984,213.558558434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.75373275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.479245847,0.0,0.0,0.0,43.513341876,52.539744,22.3040608733,0.0,4.83426,17.4698008733
 09/17  22:00:00,118.090489305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.919375411,0.0,0.0,0.0,43.513341876,52.539744,13.4430264813,0.0,4.83426,8.60876648129
 09/17  24:00:00,118.07177727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.06594688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.06893269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,118.043382162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.502892641,0.0,0.0,0.0,43.513341876,52.539744,13.4479177708,0.0,4.83426,8.61365777081
 09/18  05:00:00,118.48650338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,353.578509343,72.1227215481,159.161517394,0.0,43.513341876,53.238744,234.909882465,230.055622465,4.83426,0.02
 09/18  07:00:00,455.230776466,71.9973825818,101.26381416,0.0,220.879908,53.238744,216.205304175,193.936175671,4.83426,17.4348685035
 09/18  08:00:00,791.825254332,75.139081563,340.615915155,0.0,220.879908,145.652643033,61.1667976489,7.38401614455,36.25695,17.5258315043
 09/18  09:00:00,1000.25023011,77.6095584165,545.054575894,0.0,220.879908,145.652643033,62.7352138758,0.0,36.25695,26.4782638758
 09/18  10:00:00,1049.15313287,80.6060524959,584.903742625,0.0,220.879908,151.653867033,83.6656184444,0.0,48.3426,35.3230184444
 09/18  11:00:00,1089.98658598,83.8424140815,621.497731703,0.0,220.879908,151.653867033,78.0026950809,0.0,48.3426,29.6600950809
 09/18  12:00:00,1094.96656556,87.2918578954,623.775574541,0.0,220.879908,151.653867033,80.7322230737,0.0,48.3426,32.3896230737
 09/18  13:00:00,1093.58313221,90.25700235,625.196591572,0.0,220.879908,145.652643033,59.7132481335,0.0100946821225,24.1713,35.5318534514
 09/18  14:00:00,1098.56014581,93.179579832,626.944243632,0.0,220.879908,145.652643033,59.4712300896,0.0,24.1713,35.2999300896
 09/18  15:00:00,1104.21062711,95.7741651935,637.933342784,0.0,220.879908,137.835547516,31.3475206384,0.0,4.83426,26.5132606384
 09/18  16:00:00,1130.97749149,90.5207392098,675.186023182,0.0,220.879908,133.019064,31.1994869954,0.00962202596091,4.83426,26.3556049694
 09/18  17:00:00,1026.91481613,84.1312893607,657.646052893,0.0,220.879908,53.238744,31.1882194626,0.0,4.83426,26.3539594626
 09/18  18:00:00,994.351121741,80.9530458615,628.417401291,0.0,220.879908,53.238744,31.255476073,0.0,4.83426,26.421216073
 09/18  19:00:00,959.519047658,78.0256634758,581.181693111,0.0,220.879908,53.238744,13.4973254744,0.0,4.83426,8.6630654744
 09/18  20:00:00,973.98465115,76.518998404,594.038365715,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/18  21:00:00,118.532652622,0.0,0.0,0.0,43.513341876,52.539744,13.4903027474,0.0,4.83426,8.65604274735
 09/18  22:00:00,118.162904372,0.0,0.0,0.0,43.513341876,52.539744,13.4653154149,0.0,4.83426,8.63105541493
 09/18  23:00:00,119.045241034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
