Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  24:00:00,118.115534168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.076388642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.056944003,0.0,0.0,0.0,43.513341876,52.539744,13.4480681646,0.0,4.83426,8.61380816464
 09/19  03:00:00,118.050883003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.34122603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.994931392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,386.711894338,72.0719777816,191.696773348,0.0,43.513341876,53.238744,254.29266456,249.43840456,4.83426,0.02
 09/19  07:00:00,443.072487735,71.999063544,89.2288537279,0.0,220.879908,53.238744,247.484420117,225.211956528,4.83426,17.4382035899
 09/19  08:00:00,744.413571801,75.31769325,293.237167182,0.0,220.879908,145.652643033,91.2401922453,28.7024791841,36.25695,26.2807630611
 09/19  09:00:00,990.855826249,77.8295041187,535.640385203,0.0,220.879908,145.652643033,62.7373528752,0.0,36.25695,26.4804028752
 09/19  10:00:00,1014.56734872,79.9824918072,550.303335941,0.0,220.879908,151.653867033,74.8421265918,0.0,48.3426,26.4995265918
 09/19  11:00:00,1072.41410229,83.6165624989,602.774995452,0.0,220.879908,151.653867033,83.7609367213,0.0,48.3426,35.4183367213
 09/19  12:00:00,1094.09470818,86.3675325068,622.249206777,0.0,220.879908,151.653867033,83.8321442355,0.0,48.3426,35.4895442355
 09/19  13:00:00,1093.20378625,90.4741445172,622.96995497,0.0,220.879908,145.652643033,59.7148962443,0.0100546293635,24.1713,35.5335416149
 09/19  14:00:00,1098.97596844,93.6661951908,624.861750172,0.0,220.879908,145.652643033,50.654654843,0.0,24.1713,26.483354843
 09/19  15:00:00,1104.59282932,95.8087548783,635.352926577,0.0,220.879908,137.835547516,40.1953517022,0.0162138546531,4.83426,35.3448778475
 09/19  16:00:00,1141.5542548,90.2207543962,682.533728299,0.0,220.879908,133.019064,22.420511534,0.00962872943742,4.83426,17.5766228046
 09/19  17:00:00,1023.37008382,83.5217822024,650.954332314,0.0,220.879908,53.238744,31.191575473,0.0,4.83426,26.357315473
 09/19  18:00:00,1009.70459942,80.9633088227,640.010805775,0.0,220.879908,53.238744,31.2583183585,0.0,4.83426,26.4240583585
 09/19  19:00:00,1013.4673028,78.6720531288,631.382595941,0.0,220.879908,53.238744,13.497129542,0.0,4.83426,8.662869542
 09/19  20:00:00,980.798844421,76.9359086934,598.19862038,0.0,220.879908,53.238744,13.4897825016,0.0,4.83426,8.65552250164
 09/19  21:00:00,221.535856959,0.692931939448,101.829551444,0.0,43.513341876,52.539744,13.4890097801,0.0,4.83426,8.65474978007
 09/19  22:00:00,160.217233422,0.345050103648,41.2560199989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,119.092903099,0.0,0.0,0.0,43.513341876,52.539744,13.457915088,0.0,4.83426,8.62365508797
 09/19  24:00:00,118.203311219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.19576485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.190048271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.18503267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.684401528,0.0,0.0,0.0,43.513341876,52.539744,13.4479205081,0.0,4.83426,8.61366050811
 09/20  05:00:00,118.671266969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,727.383634537,72.6771371639,528.580653964,0.0,43.513341876,53.238744,6.10944802297,1.25518802297,4.83426,0.02
 09/20  07:00:00,893.391060457,72.1631563538,535.660933585,0.0,220.879908,53.238744,22.2714545281,0.0,4.83426,17.4371945281
 09/20  08:00:00,972.627605886,78.2612723395,514.854819563,0.0,220.879908,145.652643033,53.7849362182,0.0,36.25695,17.5279862182
 09/20  09:00:00,1017.91335556,81.5078054569,555.620365434,0.0,220.879908,145.652643033,68.6348677462,0.0,36.25695,32.3779177462
 09/20  10:00:00,1069.63354215,85.2830946442,597.632439374,0.0,220.879908,151.653867033,77.7662278588,0.0,48.3426,29.4236278588
 09/20  11:00:00,1103.01974813,89.1024214574,625.871431873,0.0,220.879908,151.653867033,83.7619419097,0.0,48.3426,35.4193419097
 09/20  12:00:00,1110.28370806,92.0898674332,630.947199168,0.0,220.879908,151.653867033,79.5651416954,0.0,48.3426,31.2225416954
 09/20  13:00:00,1098.83957597,94.4601926276,622.880543859,0.0,220.879908,145.652643033,63.9909375194,0.0105289399707,24.1713,39.8091085794
 09/20  14:00:00,1101.27026375,97.1053099299,622.094277157,0.0,220.879908,145.652643033,50.6569466649,0.0,24.1713,26.4856466649
 09/20  15:00:00,1121.62426792,99.4749271904,647.614250878,0.0,220.879908,137.835547516,31.3673066896,0.0157421416564,4.83426,26.517304548
 09/20  16:00:00,1155.22600316,94.57401263,691.268955527,0.0,220.879908,133.019064,31.2032446961,0.00968824015251,4.83426,26.3592964559
 09/20  17:00:00,1050.02408026,87.2609070376,673.704505322,0.0,220.879908,53.238744,31.1954619058,0.0,4.83426,26.3612019058
 09/20  18:00:00,1035.58975247,83.2706291976,663.622395273,0.0,220.879908,53.238744,31.2647826651,0.0,4.83426,26.4305226651
 09/20  19:00:00,1031.55248736,80.7156138579,647.058933042,0.0,220.879908,53.238744,13.4972383348,0.0,4.83426,8.66297833479
 09/20  20:00:00,1024.81830808,78.9875934232,639.36358893,0.0,220.879908,53.238744,13.4905662862,0.0,4.83426,8.65630628621
 09/20  21:00:00,281.14249682,0.921780706319,160.468519677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  22:00:00,270.124456388,1.03882012755,149.479590404,0.0,43.513341876,52.539744,13.4654121188,0.0,4.83426,8.63115211876
 09/20  23:00:00,119.263868443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.408823532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.366427,0.0,0.0,0.0,43.513341876,52.539744,13.4480002859,0.0,4.83426,8.61374028585
 09/21  02:00:00,118.317945729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.300205497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.828038404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.765979829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,733.25580287,73.7400870139,531.26864491,0.0,43.513341876,53.238744,13.495137625,0.0470101787726,4.83426,8.61386744623
 09/21  07:00:00,892.180278107,73.1413269441,530.888676199,0.0,220.879908,53.238744,22.2726360961,0.0,4.83426,17.4383760961
 09/21  08:00:00,1056.99580885,83.333731378,591.242435232,0.0,220.879908,145.652643033,53.7830586141,0.0,36.25695,17.5261086141
 09/21  09:00:00,1097.53226691,86.8495459866,627.289327913,0.0,220.879908,145.652643033,62.7362315645,0.0,36.25695,26.4792815645
 09/21  10:00:00,1130.53828134,89.1266306023,651.77559899,0.0,220.879908,151.653867033,83.6734420824,0.0,48.3426,35.3308420824
 09/21  11:00:00,1112.40898494,90.1982356053,631.933969253,0.0,220.879908,151.653867033,74.9189249763,0.0,48.3426,26.5763249763
 09/21  12:00:00,1103.00546637,90.1011869614,623.497794614,0.0,220.879908,151.653867033,83.8414209735,0.0,48.3426,35.4988209735
 09/21  13:00:00,1116.75779878,90.8010909428,642.330507289,0.0,220.879908,145.652643033,59.7294145159,0.0177428828675,24.1713,35.540371633
 09/21  14:00:00,1124.98290046,94.4435850883,646.952738297,0.0,220.879908,145.652643033,59.4826683272,0.0,24.1713,35.3113683272
 09/21  15:00:00,1130.0433468,96.7098325276,657.519869582,0.0,220.879908,137.835547516,31.3541760313,0.0,4.83426,26.5199160313
 09/21  16:00:00,1143.98732589,90.4578937942,682.546824948,0.0,220.879908,133.019064,31.205864043,0.00987435428304,4.83426,26.3617296887
 09/21  17:00:00,1051.77431774,82.7568882086,677.918329707,0.0,220.879908,53.238744,31.1949637434,0.0,4.83426,26.3607037434
 09/21  18:00:00,1022.16961513,79.9948553382,652.490260092,0.0,220.879908,53.238744,31.2635021056,0.0,4.83426,26.4292421056
 09/21  19:00:00,997.538590219,78.0629235503,615.568019993,0.0,220.879908,53.238744,13.4973459866,0.0,4.83426,8.66308598661
 09/21  20:00:00,974.794978653,76.7961067822,591.741065764,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/21  21:00:00,247.99736071,0.862625259119,127.365986014,0.0,43.513341876,52.539744,13.4907932763,0.0,4.83426,8.65653327632
 09/21  22:00:00,118.357366966,0.0,0.0,0.0,43.513341876,52.539744,13.4638791323,0.0,4.83426,8.62961913225
 09/21  23:00:00,119.165271868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,118.296800418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.283985917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.275673497,0.0,0.0,0.0,43.513341876,52.539744,13.4481276681,0.0,4.83426,8.61386766805
 09/22  03:00:00,118.266037449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.884407338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.526792021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,731.864269157,73.4120821746,529.127500716,0.0,43.513341876,53.238744,13.4593221341,0.0111489551423,4.83426,8.61391317894
 09/22  07:00:00,892.426201801,72.6220221707,532.140084557,0.0,220.879908,53.238744,13.5652162813,0.0,4.83426,8.73095628135
 09/22  08:00:00,975.250331238,80.6626769319,514.260229124,0.0,220.879908,145.652643033,62.5417740848,0.0,36.25695,26.2848240848
 09/22  09:00:00,987.65459901,83.2317423874,523.49578097,0.0,220.879908,145.652643033,62.7412324511,0.0,36.25695,26.4842824511
 09/22  10:00:00,1032.66162829,85.7253879225,558.999545041,0.0,220.879908,151.653867033,82.5354774063,0.0,48.3426,34.1928774063
 09/22  11:00:00,1110.87239718,90.0782038893,630.987459269,0.0,220.879908,151.653867033,76.0657713188,0.0,48.3426,27.7231713188
 09/22  12:00:00,1146.30552659,93.9658424863,663.164972311,0.0,220.879908,151.653867033,83.8423363708,0.0,48.3426,35.4997363708
 09/22  13:00:00,1142.07313238,96.6293721524,662.044058607,0.0,220.879908,145.652643033,59.7272012708,0.0140744789963,24.1713,35.5418267918
 09/22  14:00:00,1145.73209037,99.1288312341,662.946370195,0.0,220.879908,145.652643033,59.487551693,0.0,24.1713,35.316251693
 09/22  15:00:00,1147.19147898,101.641751194,669.689093775,0.0,220.879908,137.835547516,31.3592628865,0.0,4.83426,26.5250028865
 09/22  16:00:00,1160.64579812,97.2046369133,692.629491906,0.0,220.879908,133.019064,31.2099697121,0.00989442381399,4.83426,26.3658152883
 09/22  17:00:00,1067.33839346,89.7411351808,687.047472811,0.0,220.879908,53.238744,31.1961848422,0.0,4.83426,26.3619248422
 09/22  18:00:00,1058.38175803,85.2816123407,682.86319873,0.0,220.879908,53.238744,31.2650693311,0.0,4.83426,26.4308093311
 09/22  19:00:00,1071.88866662,82.2042147082,681.770710455,0.0,220.879908,53.238744,13.4983437943,0.0,4.83426,8.66408379426
 09/22  20:00:00,1063.02279051,80.1426862042,674.868510918,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/22  21:00:00,329.227383659,1.0389131908,208.508548539,0.0,43.513341876,52.539744,13.4909424394,0.0,4.83426,8.65668243944
 09/22  22:00:00,281.488642633,1.03940018228,160.773567614,0.0,43.513341876,52.539744,13.4655743579,0.0,4.83426,8.63131435791
 09/22  23:00:00,263.494530661,1.03882366707,141.906207663,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.395583778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.364366567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.34277413,0.0,0.0,0.0,43.513341876,52.539744,13.443119194,0.0,4.83426,8.60885919399
 09/23  03:00:00,118.320468472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.835266287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.766738351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.732388207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.657381303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.708521722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.77581502,0.0,0.0,0.0,43.513341876,52.539744,13.4481944325,0.0,4.83426,8.61393443251
 09/23  10:00:00,207.101214161,0.645288952436,104.523520973,0.0,43.513341876,52.539744,13.5179516483,0.0,4.83426,8.68369164829
 09/23  11:00:00,590.438800533,3.1772063592,480.813010775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,608.20541659,7.84306815229,494.634091605,0.0,43.513341876,52.539744,13.4724890873,0.0,4.83426,8.6382290873
 09/23  13:00:00,638.382059929,9.08378354514,522.884585984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,637.74076944,10.4153684511,521.341287242,0.0,43.513341876,52.539744,13.4675132633,0.0,4.83426,8.63325326334
 09/23  15:00:00,641.774142296,10.1855356232,525.454365711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,624.59656569,10.1772016116,508.688709831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,620.805960564,10.4434139079,504.575891978,0.0,43.513341876,52.539744,13.4426459697,0.0,4.83426,8.60838596974
 09/23  18:00:00,576.084908219,4.33532841062,466.401945309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,562.354273502,4.21638931432,434.548111861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,474.136591924,3.25073211168,348.315574689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,452.791452662,2.98148710432,327.728129587,0.0,43.513341876,52.539744,22.313041027,0.0,4.83426,17.478781027
 09/23  22:00:00,386.587987635,2.27928221343,263.276712615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,371.084190214,2.0514302416,247.321345904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,235.192098784,0.921300130634,114.712082465,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,186.728547194,0.522052578671,67.1326735763,0.0,43.513341876,52.539744,13.4432179092,0.0,4.83426,8.60895790922
 09/24  02:00:00,118.350881203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.317577381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.844787569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.810290012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.812474909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.783071286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.863535292,0.0,0.0,0.0,43.513341876,52.539744,13.4480756986,0.0,4.83426,8.61381569863
 09/24  09:00:00,591.608615842,2.86478387194,483.163049488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,550.552986422,3.04923820845,442.144329103,0.0,43.513341876,52.539744,13.5183685184,0.0,4.83426,8.68410851844
 09/24  11:00:00,571.602545455,7.45498215902,457.790082088,0.0,43.513341876,52.539744,13.4726427022,0.0,4.83426,8.63838270217
 09/24  12:00:00,501.277410213,4.00631811327,392.626623445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,582.419261686,6.64288095077,470.472065783,0.0,43.513341876,52.539744,13.4726285172,0.0,4.83426,8.6383685172
 09/24  14:00:00,487.7658627,3.12727301729,380.093516721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,555.789055538,7.19317132551,443.201018796,0.0,43.513341876,52.539744,13.4676296172,0.0,4.83426,8.6333696172
 09/24  16:00:00,506.380876657,3.28345183332,398.485708167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,508.195461036,3.42603607868,400.199809614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,405.750727555,2.82664255337,299.153837295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,311.653865241,1.9055047738,188.620151991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,196.31237577,0.783079314034,75.6933500973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.742950677,0.0,0.0,0.0,43.513341876,52.539744,22.3121665163,0.0,4.83426,17.4779065163
 09/24  22:00:00,118.338370323,0.0,0.0,0.0,43.513341876,52.539744,13.443191246,0.0,4.83426,8.608931246
 09/24  23:00:00,119.131779618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,118.286662202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.264493641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.247641842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.239100723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.736504674,0.0,0.0,0.0,43.513341876,52.539744,13.4482283754,0.0,4.83426,8.61396837544
 09/25  05:00:00,118.686750649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,735.171089422,73.5833528497,534.481033866,0.0,43.513341876,53.238744,4.89987254882,0.0456125488152,4.83426,0.02
 09/25  07:00:00,893.173435972,72.9820538365,533.944694267,0.0,220.879908,53.238744,22.2781963614,0.0,4.83426,17.4439363614
 09/25  08:00:00,967.454024527,81.1985495018,507.183725436,0.0,220.879908,145.652643033,53.7888578702,0.0,36.25695,17.5319078702
 09/25  09:00:00,972.058702718,83.3223461844,509.303547383,0.0,220.879908,145.652643033,71.5699370705,0.0,36.25695,35.3129870705
 09/25  10:00:00,1002.97366133,84.9002222926,532.379883723,0.0,220.879908,151.653867033,74.8589298875,0.0,48.3426,26.5163298875
 09/25  11:00:00,1016.01742785,87.1700268893,542.55255605,0.0,220.879908,151.653867033,83.7856316423,0.0,48.3426,35.4430316423
 09/25  12:00:00,1024.9762521,90.0795184431,549.53065059,0.0,220.879908,151.653867033,83.8564146583,0.0,48.3426,35.5138146583
 09/25  13:00:00,1019.30154223,91.259646778,548.554315857,0.0,220.879908,145.652643033,59.7426032262,0.0104598071305,24.1713,35.560843419
 09/25  14:00:00,1033.74368466,93.766102807,560.30848992,0.0,220.879908,145.652643033,50.6689188495,0.0,24.1713,26.4976188495
 09/25  15:00:00,1052.01249375,96.1780020889,584.057001006,0.0,220.879908,137.835547516,40.2186385691,0.0163830101832,4.83426,35.3679955589
 09/25  16:00:00,1085.70444149,89.3885072624,629.908124504,0.0,220.879908,133.019064,31.2150315566,0.00965427407992,4.83426,26.3711172825
 09/25  17:00:00,979.142541115,83.188121615,609.825164881,0.0,220.879908,53.238744,31.2011873758,0.0,4.83426,26.3669273758
 09/25  18:00:00,961.533275283,80.7859281678,595.117271828,0.0,220.879908,53.238744,31.2712788859,0.0,4.83426,26.4370188859
 09/25  19:00:00,953.110049164,78.2431954168,571.296105107,0.0,220.879908,53.238744,13.4986963869,0.0,4.83426,8.66443638689
 09/25  20:00:00,945.987331863,76.598683216,566.392701109,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/25  21:00:00,118.499792798,0.0,0.0,0.0,43.513341876,52.539744,13.4914788067,0.0,4.83426,8.65721880674
 09/25  22:00:00,118.175807334,0.0,0.0,0.0,43.513341876,52.539744,13.4657399463,0.0,4.83426,8.63147994631
 09/25  23:00:00,119.077569933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.184665226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.146831334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.128093605,0.0,0.0,0.0,43.513341876,52.539744,13.448291309,0.0,4.83426,8.614031309
 09/26  03:00:00,118.08644012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.304934533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.894516609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,201.136124403,72.1779480305,9.26395503181,0.0,43.513341876,53.238744,378.368024881,364.919852172,4.83426,8.61391270897
 09/26  07:00:00,350.63277062,71.997733165,0.0,0.0,220.879908,53.238744,400.895981522,387.328908793,4.83426,8.73281272877
 09/26  08:00:00,540.73225017,75.4031121289,92.6279753815,0.0,220.879908,145.652643033,262.045724405,199.496097027,36.25695,26.2926773784
 09/26  09:00:00,541.1716458,77.1441166809,89.3367108934,0.0,220.879908,145.652643033,181.281458561,118.533196322,36.25695,26.4913122391
 09/26  10:00:00,630.790142882,78.8762581259,170.357335918,0.0,220.879908,151.653867033,104.663251245,20.9671671723,48.3426,35.3534840723
 09/26  11:00:00,736.178445577,80.1462678132,273.160747336,0.0,220.879908,151.653867033,74.9298007123,0.0,48.3426,26.5872007123
 09/26  12:00:00,838.757479358,83.0901615047,373.553602695,0.0,220.879908,151.653867033,83.8640752955,0.0,48.3426,35.5214752955
 09/26  13:00:00,919.569779721,83.9876543923,459.596036617,0.0,220.879908,145.652643033,68.6309398725,0.00944590298117,24.1713,44.4501939696
 09/26  14:00:00,1013.36734492,87.8064894545,549.624824041,0.0,220.879908,145.652643033,50.6722610648,0.0,24.1713,26.5009610648
 09/26  15:00:00,1049.4242952,90.3236772604,590.465372716,0.0,220.879908,137.835547516,31.3805491626,0.0138546056651,4.83426,26.532434557
 09/26  16:00:00,1081.82154809,83.264640707,634.911084949,0.0,220.879908,133.019064,31.2182076169,0.00964687262344,4.83426,26.3743007443
 09/26  17:00:00,962.425152888,77.6676599881,600.536890355,0.0,220.879908,53.238744,31.2044077124,0.0,4.83426,26.3701477124
 09/26  18:00:00,925.717776171,76.0886117608,565.643250651,0.0,220.879908,53.238744,31.274039021,0.0,4.83426,26.439779021
 09/26  19:00:00,818.831393073,75.0683668329,442.391947326,0.0,220.879908,53.238744,13.4983849638,0.0,4.83426,8.66412496378
 09/26  20:00:00,758.162047925,74.3436379774,382.540355904,0.0,220.879908,53.238744,13.4910216521,0.0,4.83426,8.65676165208
 09/26  21:00:00,118.031555328,0.0,0.0,0.0,43.513341876,52.539744,13.4897234972,0.0,4.83426,8.65546349724
 09/26  22:00:00,118.085702337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,119.009216405,0.0,0.0,0.0,43.513341876,52.539744,13.4583230759,0.0,4.83426,8.62406307587
 09/26  24:00:00,118.096518441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.076710254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.053054598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.034493045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.447651897,0.0,0.0,0.0,43.513341876,52.539744,13.4471706858,0.0,4.83426,8.61291068576
 09/27  05:00:00,118.379548464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,190.90001795,71.9824352651,0.00566158918599,0.0,43.513341876,53.238744,365.255782397,360.401522397,4.83426,0.02
 09/27  07:00:00,438.074945588,71.9860692219,85.4218480566,0.0,220.879908,53.238744,286.698268835,264.418748157,4.83426,17.4452606784
 09/27  08:00:00,566.468712556,74.3131420562,117.786422421,0.0,220.879908,145.652643033,88.1590990202,34.3654959112,36.25695,17.536653109
 09/27  09:00:00,739.841582631,76.6420915782,287.754089258,0.0,220.879908,145.652643033,71.5842159937,0.0,36.25695,35.3272659937
 09/27  10:00:00,946.013820079,79.3990578337,484.593496615,0.0,220.879908,151.653867033,74.8635478551,0.0,48.3426,26.5209478551
 09/27  11:00:00,1073.53063129,82.5263755618,607.589566479,0.0,220.879908,151.653867033,83.7945941527,0.0,48.3426,35.4519941527
 09/27  12:00:00,1096.74969949,86.1294847844,627.79179834,0.0,220.879908,151.653867033,83.8665136946,0.0,48.3426,35.5239136946
 09/27  13:00:00,1090.9091376,89.3569479105,624.671580492,0.0,220.879908,145.652643033,59.7538535802,0.010352377878,24.1713,35.5722012023
 09/27  14:00:00,1081.39432358,91.9256451849,612.698949108,0.0,220.879908,145.652643033,59.5029679579,0.0,24.1713,35.3316679579
 09/27  15:00:00,1078.94776724,94.05234444,615.765966575,0.0,220.879908,137.835547516,31.3874510621,0.0164289751444,4.83426,26.536762087
 09/27  16:00:00,1102.79036642,88.2935060229,650.721666537,0.0,220.879908,133.019064,31.2198512476,0.00966259710322,4.83426,26.3759286505
 09/27  17:00:00,1009.7411716,82.0159172848,643.945365254,0.0,220.879908,53.238744,31.2093919776,0.0,4.83426,26.3751319776
 09/27  18:00:00,1002.0562589,79.4785914744,639.002272886,0.0,220.879908,53.238744,31.2808673603,0.0,4.83426,26.4466073603
 09/27  19:00:00,922.258097438,76.9504034285,543.445578416,0.0,220.879908,53.238744,13.518215751,0.0206475138444,4.83426,8.66330823718
 09/27  20:00:00,734.946706008,75.2621131633,358.319326965,0.0,220.879908,53.238744,14.7259089905,1.23407803785,4.83426,8.6575709527
 09/27  21:00:00,118.363479896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  22:00:00,118.053864284,0.0,0.0,0.0,43.513341876,52.539744,13.4659649131,0.0,4.83426,8.63170491311
 09/27  23:00:00,118.965997968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.0413967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.02123277,0.0,0.0,0.0,43.513341876,52.539744,13.4483375507,0.0,4.83426,8.61407755075
 09/28  02:00:00,117.996952519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.013392046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.452528934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.407465823,0.0,0.0,0.0,43.513341876,52.539744,13.4482589506,0.0,4.83426,8.61399895062
 09/28  06:00:00,245.915216462,71.985835668,53.8360568733,0.0,43.513341876,53.238744,332.635673261,327.781413261,4.83426,0.02
 09/28  07:00:00,396.003472269,71.9898395751,40.3829830452,0.0,220.879908,53.238744,283.443789089,261.163104334,4.83426,17.4464247549
 09/28  08:00:00,526.403650127,74.3172098383,77.8797424666,0.0,220.879908,145.652643033,135.285360238,81.4916459164,36.25695,17.5367643213
 09/28  09:00:00,637.851522081,76.3746541198,186.247888876,0.0,220.879908,145.652643033,69.1147951318,6.35835631182,36.25695,26.49948882
 09/28  10:00:00,869.406504258,79.0788709253,408.14847241,0.0,220.879908,151.653867033,83.7049916527,0.0,48.3426,35.3623916527
 09/28  11:00:00,1057.40611327,81.9859289128,591.872438622,0.0,220.879908,151.653867033,83.7959252934,0.0,48.3426,35.4533252934
 09/28  12:00:00,1088.06815334,85.2938038022,619.600424888,0.0,220.879908,151.653867033,83.8733895941,0.0,48.3426,35.5307895941
 09/28  13:00:00,1090.34114501,88.5673229701,624.478468165,0.0,220.879908,145.652643033,59.7540510062,0.0103293367423,24.1713,35.5724216695
 09/28  14:00:00,1091.9750211,91.4000706878,623.375259077,0.0,220.879908,145.652643033,50.6761722888,0.0,24.1713,26.5048722888
 09/28  15:00:00,1095.69692418,93.9445038722,632.301781726,0.0,220.879908,137.835547516,40.2277722088,0.0163111356681,4.83426,35.3772010731
 09/28  16:00:00,1118.61871973,88.0833564573,666.501044688,0.0,220.879908,133.019064,31.2214500224,0.00963161728886,4.83426,26.3775584052
 09/28  17:00:00,1015.87191988,80.5757351762,651.43719781,0.0,220.879908,53.238744,31.2082292337,0.0,4.83426,26.3739692337
 09/28  18:00:00,974.76849822,77.9551933227,613.413804957,0.0,220.879908,53.238744,31.2797481295,0.0,4.83426,26.4454881295
 09/28  19:00:00,823.10447307,76.1943499482,445.58537925,0.0,220.879908,53.238744,13.4997226404,0.0,4.83426,8.66546264043
 09/28  20:00:00,693.061031348,75.1260470219,317.079315769,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/28  21:00:00,118.393383509,0.0,0.0,0.0,43.513341876,52.539744,13.4913712455,0.0,4.83426,8.65711124545
 09/28  22:00:00,118.079567112,0.0,0.0,0.0,43.513341876,52.539744,13.4660286518,0.0,4.83426,8.63176865178
 09/28  23:00:00,118.985870232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.066561332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.036833127,0.0,0.0,0.0,43.513341876,52.539744,13.4482695829,0.0,4.83426,8.61400958291
 09/29  02:00:00,117.999395191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.979880478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.178481799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.80592972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,191.570504902,71.9829652201,0.00527962966088,0.0,43.513341876,53.238744,443.215510412,429.767056064,4.83426,8.6141943476
 09/29  07:00:00,353.598045386,71.9867846907,0.0,0.0,220.879908,53.238744,423.771611353,410.204455365,4.83426,8.73289598748
 09/29  08:00:00,507.390628603,73.7302659144,61.0540069535,0.0,220.879908,145.652643033,286.420589443,223.86734187,36.25695,26.2962975726
 09/29  09:00:00,525.301401142,74.9025600729,75.9525667579,0.0,220.879908,145.652643033,167.297123244,104.541386193,36.25695,26.4987870516
 09/29  10:00:00,616.977676291,76.281715779,159.526148342,0.0,220.879908,151.653867033,95.3475399867,11.6451701602,48.3426,35.3597698266
 09/29  11:00:00,733.175143566,78.1783316359,272.109806649,0.0,220.879908,151.653867033,83.8111973134,0.00898127651768,48.3426,35.4596160369
 09/29  12:00:00,833.785620866,80.5699666449,370.886553175,0.0,220.879908,151.653867033,83.8751748411,0.0,48.3426,35.5325748411
 09/29  13:00:00,975.235157918,83.4191876576,514.99388739,0.0,220.879908,145.652643033,59.7594558063,0.00869346702513,24.1713,35.5794623393
 09/29  14:00:00,1035.04292626,86.101612146,571.784184183,0.0,220.879908,145.652643033,50.6801884085,0.0,24.1713,26.5088884085
 09/29  15:00:00,1038.54789578,87.392144907,581.830859264,0.0,220.879908,137.835547516,40.233780478,0.0160822341673,4.83426,35.3834382438
 09/29  16:00:00,1061.90734615,81.711330913,616.112177361,0.0,220.879908,133.019064,31.2230708489,0.00973174689399,4.83426,26.379079102
 09/29  17:00:00,825.764651564,76.9940192092,464.967064784,0.0,220.879908,53.238744,31.2099706748,0.0,4.83426,26.3757106748
 09/29  18:00:00,651.255510514,75.3056166579,289.805808676,0.0,220.879908,53.238744,31.2818984663,0.0,4.83426,26.4476384663
 09/29  19:00:00,561.300368069,74.1979825118,186.514538774,0.0,220.879908,53.238744,15.0431053455,1.54327300684,4.83426,8.66557233871
 09/29  20:00:00,490.024430936,73.4756915347,116.475846466,0.0,220.879908,53.238744,46.9562454134,42.1019854134,4.83426,0.02
 09/29  21:00:00,117.880687794,0.0,0.0,0.0,43.513341876,52.539744,13.492222616,0.0,4.83426,8.65796261599
 09/29  22:00:00,117.950911245,0.0,0.0,0.0,43.513341876,52.539744,13.4660713209,0.0,4.83426,8.63181132092
 09/29  23:00:00,118.899587592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.994236456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.979858163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.960260573,0.0,0.0,0.0,43.513341876,52.539744,13.443289571,0.0,4.83426,8.60902957105
 09/30  03:00:00,117.954436318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.395792076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.361915418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.36077877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,103.300134325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.376466506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.488618526,0.0,0.0,0.0,43.513341876,52.539744,13.4483581261,0.0,4.83426,8.61409812607
 09/30  10:00:00,100.556569843,0.0,0.0,0.0,43.513341876,52.539744,13.5199374569,0.0,4.83426,8.6856774569
 09/30  11:00:00,101.400573249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.558759,0.0,0.0,0.0,43.513341876,52.539744,13.4730676575,0.0,4.83426,8.63880765753
 09/30  13:00:00,108.457028264,0.217323110505,7.35451677822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,244.815830578,2.43367578145,139.103516836,0.0,43.513341876,52.539744,13.468340496,0.0,4.83426,8.63408049605
 09/30  15:00:00,305.332782284,2.80945305236,198.820995309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,341.660744381,3.20922359477,234.456642542,0.0,43.513341876,52.539744,13.441639886,0.0,4.83426,8.60737988602
 09/30  17:00:00,269.962902062,2.29137376543,164.690083427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,209.524372852,1.46723991684,103.039396485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.716669837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.620672167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.345277726,0.0,0.0,0.0,43.513341876,52.539744,22.317075753,0.0,4.83426,17.482815753
 09/30  22:00:00,117.963349825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.808565264,0.0,0.0,0.0,43.513341876,52.539744,13.4432510183,0.0,4.83426,8.60899101827
 09/30  24:00:00,117.912955561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.885260214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.856590627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.831639247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.236458099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.194966856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.21760936,0.0,0.0,0.0,43.513341876,52.539744,13.4432875061,0.0,4.83426,8.60902750614
 10/01  07:00:00,103.153971728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.237459625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.391884078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.493100887,0.0,0.0,0.0,43.513341876,52.539744,13.5194387646,0.0,4.83426,8.68517876461
 10/01  11:00:00,101.373777192,0.0,0.0,0.0,43.513341876,52.539744,13.473361817,0.0,4.83426,8.63910181695
 10/01  12:00:00,100.563594688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,156.383309374,1.08007603178,53.9417596212,0.0,43.513341876,52.539744,13.4736464141,0.0,4.83426,8.63938641409
 10/01  14:00:00,291.427353779,2.93901146794,185.895838688,0.0,43.513341876,52.539744,13.4684703785,0.0,4.83426,8.63421037846
 10/01  15:00:00,350.053462486,3.43857847785,243.700990163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,358.007672956,3.44629773279,251.81769459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,383.356312497,3.78607959301,276.60889391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,222.539621282,1.72754906653,116.313238306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.688392685,0.0,0.0,0.0,43.513341876,52.539744,13.4434191261,0.0,4.83426,8.60915912614
 10/01  20:00:00,118.57374733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.365885214,0.0,0.0,0.0,43.513341876,52.539744,22.319849325,0.0,4.83426,17.485589325
 10/01  22:00:00,117.952466931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.770094712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.928686293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.953436055,0.0,0.0,0.0,43.513341876,52.539744,13.44857253,0.0,4.83426,8.61431253001
 10/02  02:00:00,117.915632452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.886154829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.329202992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.319821832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,278.624165376,71.9824352651,86.1782050422,0.0,43.513341876,53.238744,413.59387735,400.145301727,4.83426,8.61431562245
 10/02  07:00:00,388.116028554,71.9824352651,32.521205459,0.0,220.879908,53.238744,362.920710699,340.637718785,4.83426,17.4487319138
 10/02  08:00:00,513.010642573,72.7664585051,65.5077114159,0.0,220.879908,145.652643033,159.369849375,105.572222632,36.25695,17.5406767421
 10/02  09:00:00,685.115119337,74.3744810671,235.20330208,0.0,220.879908,145.652643033,63.2610646255,0.4900274531,36.25695,26.5140871724
 10/02  10:00:00,976.686652613,76.8958754874,517.570024697,0.0,220.879908,151.653867033,83.7168262753,0.0,48.3426,35.3742262753
 10/02  11:00:00,1090.27132936,79.9430638955,626.721859099,0.0,220.879908,151.653867033,83.8092129183,0.0,48.3426,35.4666129183
 10/02  12:00:00,1117.43799104,83.2216040405,650.952394222,0.0,220.879908,151.653867033,83.8877094803,0.0,48.3426,35.5451094803
 10/02  13:00:00,1126.96787076,86.3405965008,662.918010866,0.0,220.879908,145.652643033,59.7734312175,0.00939410069114,24.1713,35.5927371168
 10/02  14:00:00,1142.37982922,89.4842258514,674.614011395,0.0,220.879908,145.652643033,59.5212045183,0.0,24.1713,35.3499045183
 10/02  15:00:00,1153.39969074,92.5191756122,690.390022069,0.0,220.879908,137.835547516,31.3839177072,0.0,4.83426,26.5496577072
 10/02  16:00:00,1170.27868698,87.7743041004,717.765923168,0.0,220.879908,133.019064,31.2305419936,0.0103570278369,4.83426,26.3859249657
 10/02  17:00:00,1054.97555121,81.0016563996,688.993535094,0.0,220.879908,53.238744,31.2218623844,0.0,4.83426,26.3876023844
 10/02  18:00:00,1016.73158097,78.2077425522,650.046594485,0.0,220.879908,53.238744,31.2914635873,0.0,4.83426,26.4572035873
 10/02  19:00:00,989.535193726,76.057494391,609.902306966,0.0,220.879908,53.238744,13.5002550374,0.0,4.83426,8.66599503743
 10/02  20:00:00,947.770186719,74.6802862821,570.130179184,0.0,220.879908,53.238744,13.4995214203,0.0067050053586,4.83426,8.65855641489
 10/02  21:00:00,118.44563134,0.0,0.0,0.0,43.513341876,52.539744,13.4926052028,0.0,4.83426,8.65834520282
 10/02  22:00:00,118.120562625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,119.026835381,0.0,0.0,0.0,43.513341876,52.539744,13.4587096954,0.0,4.83426,8.62444969536
 10/02  24:00:00,118.119790127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.113719634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,118.109087711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.08542968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.412781574,0.0,0.0,0.0,43.513341876,52.539744,13.4484624096,0.0,4.83426,8.61420240957
 10/03  05:00:00,119.944403606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,310.10241884,71.9886957617,115.955958976,0.0,43.513341876,53.238744,315.737318395,310.883058395,4.83426,0.02
 10/03  07:00:00,390.10168365,71.9824352651,34.1359780105,0.0,220.879908,53.238744,309.457905494,287.17166571,4.83426,17.4519797842
 10/03  08:00:00,586.994947111,74.0463400458,138.002546521,0.0,220.879908,145.652643033,109.263098264,48.2904938607,36.25695,24.7156544031
 10/03  09:00:00,944.539990135,76.6001546144,491.149306062,0.0,220.879908,145.652643033,64.3754897501,0.0,36.25695,28.1185397501
 10/03  10:00:00,1083.0990174,80.0463746444,619.480435748,0.0,220.879908,151.653867033,74.8803668097,0.0,48.3426,26.5377668097
 10/03  11:00:00,1120.54308166,83.7182981437,651.823823807,0.0,220.879908,151.653867033,83.8190909941,0.0,48.3426,35.4764909941
 10/03  12:00:00,1119.56837512,87.2227824177,647.635722606,0.0,220.879908,151.653867033,83.8941916433,0.0,48.3426,35.5515916433
 10/03  13:00:00,1103.05024365,89.7837728973,634.122087278,0.0,220.879908,145.652643033,68.6690045183,0.0101242580515,24.1713,44.4875802602
 10/03  14:00:00,1087.06175115,92.2478805922,615.079156923,0.0,220.879908,145.652643033,50.691930785,0.0,24.1713,26.520630785
 10/03  15:00:00,1082.3944176,94.5279361986,615.600242017,0.0,220.879908,137.835547516,40.2323011378,0.0,4.83426,35.3980411378
 10/03  16:00:00,1114.24173506,89.161962352,658.006572832,0.0,220.879908,133.019064,31.2332905025,0.00998982255191,4.83426,26.38904068
 10/03  17:00:00,1008.41002722,81.9319752669,639.795733029,0.0,220.879908,53.238744,31.219215374,0.0,4.83426,26.384955374
 10/03  18:00:00,999.388353755,78.9054106345,631.631401405,0.0,220.879908,53.238744,31.2931142496,0.0,4.83426,26.4588542496
 10/03  19:00:00,1012.70912277,76.8268873128,632.641186049,0.0,220.879908,53.238744,13.4999652697,0.0,4.83426,8.66570526967
 10/03  20:00:00,998.871178983,75.6155451956,619.984414469,0.0,220.879908,53.238744,13.4921900281,0.0,4.83426,8.65793002808
 10/03  21:00:00,118.24419308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  22:00:00,118.268170658,0.0,0.0,0.0,43.513341876,52.539744,13.4664538196,0.0,4.83426,8.63219381956
 10/03  23:00:00,119.142940465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.232006619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.197460813,0.0,0.0,0.0,43.513341876,52.539744,13.4485413636,0.0,4.83426,8.61428136363
 10/04  02:00:00,118.172872667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.099296168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.527986783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.514137892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,601.259731473,72.1433483666,404.957123044,0.0,43.513341876,53.238744,69.9719563396,56.5232673065,4.83426,8.61442903303
 10/04  07:00:00,762.608213018,71.9870846239,403.52274594,0.0,220.879908,53.238744,34.1625363323,11.8759699569,4.83426,17.4523063755
 10/04  08:00:00,982.127403214,75.9625431007,528.258553641,0.0,220.879908,145.652643033,53.8068340468,0.00436019099975,36.25695,17.5455238558
 10/04  09:00:00,1020.74925693,78.9005594131,563.085003616,0.0,220.879908,145.652643033,71.6048257313,0.0,36.25695,35.3478757313
 10/04  10:00:00,1082.93757712,82.8304896068,615.040022506,0.0,220.879908,151.653867033,74.8821483823,0.0,48.3426,26.5395483823
 10/04  11:00:00,1111.12439118,86.8250366672,637.776791644,0.0,220.879908,151.653867033,83.8229473478,0.0,48.3426,35.4803473478
 10/04  12:00:00,1108.21884921,89.7587635028,632.544874179,0.0,220.879908,151.653867033,83.8997470688,0.0,48.3426,35.5571470688
 10/04  13:00:00,1096.16894809,92.1629164897,623.95092622,0.0,220.879908,145.652643033,59.7803889515,0.010244054238,24.1713,35.5988448973
 10/04  14:00:00,1096.85298325,94.6581303313,622.111964236,0.0,220.879908,145.652643033,59.5282632669,0.0,24.1713,35.3569632669
 10/04  15:00:00,1103.37609473,96.8390815704,634.335590019,0.0,220.879908,137.835547516,31.39197799,0.0,4.83426,26.55771799
 10/04  16:00:00,1122.58313091,91.0750186699,664.375923601,0.0,220.879908,133.019064,31.2402173874,0.0103085758993,4.83426,26.3956488115
 10/04  17:00:00,1006.99343471,83.6402877556,636.259219881,0.0,220.879908,53.238744,31.2276320067,0.0,4.83426,26.3933720067
 10/04  18:00:00,992.698959549,80.0583650532,622.796131723,0.0,220.879908,53.238744,38.7260361857,0.0,4.83426,33.8917761857
 10/04  19:00:00,1003.12010438,77.6876654896,620.309350737,0.0,220.879908,53.238744,6.2147779648,0.0,4.83426,1.3805179648
 10/04  20:00:00,1002.92444725,76.3489719677,621.532267815,0.0,220.879908,53.238744,13.4929072828,0.0,4.83426,8.65864728275
 10/04  21:00:00,118.681643225,0.0,0.0,0.0,43.513341876,52.539744,13.4928408654,0.0,4.83426,8.65858086542
 10/04  22:00:00,118.311727578,0.0,0.0,0.0,43.513341876,52.539744,13.4666898484,0.0,4.83426,8.63242984836
 10/04  23:00:00,119.158222385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,118.258059908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.218382391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.162307684,0.0,0.0,0.0,43.513341876,52.539744,13.4485941454,0.0,4.83426,8.61433414543
 10/05  03:00:00,118.118325227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.572916874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.498678018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,454.708957735,72.2043446907,259.530687488,0.0,43.513341876,53.238744,221.193590561,216.339330561,4.83426,0.02
 10/05  07:00:00,536.969152327,71.9875592496,179.281236262,0.0,220.879908,53.238744,171.293277683,149.003626292,4.83426,17.4553913901
 10/05  08:00:00,935.160263932,76.1132549208,481.532614153,0.0,220.879908,145.652643033,62.5731006545,0.00470833132489,36.25695,26.3114423231
 10/05  09:00:00,1038.44447256,79.4680535859,579.732639946,0.0,220.879908,145.652643033,62.7727010387,0.0,36.25695,26.5157510387
 10/05  10:00:00,1069.44567745,83.2681996316,600.259417842,0.0,220.879908,151.653867033,83.7278260421,0.0,48.3426,35.3852260421
 10/05  11:00:00,1086.0502026,86.7268148594,612.437548581,0.0,220.879908,151.653867033,83.8225181157,0.0,48.3426,35.4799181157
 10/05  12:00:00,1098.41662348,89.1103190939,623.262711519,0.0,220.879908,151.653867033,83.8998226219,0.0,48.3426,35.5572226219
 10/05  13:00:00,1093.52263129,91.7868192705,621.524382226,0.0,220.879908,145.652643033,59.7866206471,0.0102485916199,24.1713,35.6050720555
 10/05  14:00:00,1093.27308296,94.1310973878,618.568312398,0.0,220.879908,145.652643033,59.532337151,0.0,24.1713,35.361037151
 10/05  15:00:00,1096.67186104,92.3719106905,631.387896473,0.0,220.879908,137.835547516,31.3925324272,0.0,4.83426,26.5582724272
 10/05  16:00:00,1131.37699857,83.6337874386,680.118715273,0.0,220.879908,133.019064,31.2401326732,0.0100196266859,4.83426,26.3958530465
 10/05  17:00:00,1017.93882002,78.7717115639,651.550351028,0.0,220.879908,53.238744,31.2279201281,0.0,4.83426,26.3936601281
 10/05  18:00:00,1008.83283028,77.1444079667,641.006735826,0.0,220.879908,53.238744,31.3021836376,0.0,4.83426,26.4679236376
 10/05  19:00:00,1025.85280363,76.0166459153,643.47601788,0.0,220.879908,53.238744,13.5009305475,0.0,4.83426,8.66667054746
 10/05  20:00:00,1024.81001488,75.346492807,643.158149357,0.0,220.879908,53.238744,13.4927096101,0.0,4.83426,8.65844961008
 10/05  21:00:00,118.7625123,0.0,0.0,0.0,43.513341876,52.539744,13.4931419622,0.0,4.83426,8.65888196218
 10/05  22:00:00,118.369676471,0.0,0.0,0.0,43.513341876,52.539744,13.4669795544,0.0,4.83426,8.63271955442
 10/05  23:00:00,119.203350415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,118.322184099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,118.312000544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.321250216,0.0,0.0,0.0,43.513341876,52.539744,13.4468940461,0.0,4.83426,8.61263404607
 10/06  03:00:00,118.321475553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,121.041265219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,120.632162482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,741.291978164,73.1129822059,537.704280983,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/06  07:00:00,929.036852594,72.1311371399,565.203457779,0.0,220.879908,53.238744,22.2901552485,0.0,4.83426,17.4558952485
 10/06  08:00:00,1037.97234081,79.6290145224,576.802132033,0.0,220.879908,145.652643033,62.5707286326,0.0,36.25695,26.3137786326
