Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  09:00:00,1053.81709381,82.9015900686,589.345020232,0.0,220.879908,145.652643033,62.7780115995,0.0,36.25695,26.5210615995
 10/06  10:00:00,1084.80400436,86.8703871053,609.926800226,0.0,220.879908,151.653867033,83.7315272568,0.0,48.3426,35.3889272568
 10/06  11:00:00,1128.42662602,90.5435145917,648.578982162,0.0,220.879908,151.653867033,83.8270004037,0.0,48.3426,35.4844004037
 10/06  12:00:00,1143.33014574,91.2489757751,663.349283592,0.0,220.879908,151.653867033,83.9050112008,0.0,48.3426,35.5624112008
 10/06  13:00:00,1118.88293793,92.4680231754,643.527979439,0.0,220.879908,145.652643033,59.7927991534,0.0106404784765,24.1713,35.6108586749
 10/06  14:00:00,1089.21428963,92.3157902415,613.976766016,0.0,220.879908,145.652643033,59.5375925976,0.0,24.1713,35.3662925976
 10/06  15:00:00,1093.4847533,91.9004968709,626.613392999,0.0,220.879908,137.835547516,31.3968202944,0.0,4.83426,26.5625602944
 10/06  16:00:00,1140.83668736,83.3192151026,688.052803603,0.0,220.879908,133.019064,31.2442744586,0.010019609211,4.83426,26.3999948494
 10/06  17:00:00,1024.5931186,77.944081524,657.540263166,0.0,220.879908,53.238744,31.2322063696,0.0,4.83426,26.3979463696
 10/06  18:00:00,972.147958508,76.4028939389,605.280858736,0.0,220.879908,53.238744,40.1222244606,0.0,4.83426,35.2879644606
 10/06  19:00:00,929.553328379,75.1671634846,551.316326824,0.0,220.879908,53.238744,4.8901363818,0.0358763817969,4.83426,0.02
 10/06  20:00:00,728.414755688,74.2179529971,353.121970198,0.0,220.879908,53.238744,30.2211928217,16.7276466263,4.83426,8.65928619543
 10/06  21:00:00,118.000454123,0.0,0.0,0.0,43.513341876,52.539744,13.4934904676,0.0,4.83426,8.65923046755
 10/06  22:00:00,118.049118006,0.0,0.0,0.0,43.513341876,52.539744,13.4671842489,0.0,4.83426,8.63292424892
 10/06  23:00:00,118.955585226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,118.041946417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.004926183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.014456291,0.0,0.0,0.0,43.513341876,52.539744,13.443548397,0.0,4.83426,8.60928839697
 10/07  03:00:00,118.002710178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.438963077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.380034905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.381717459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,103.293511132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.335692118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.444975501,0.0,0.0,0.0,43.513341876,52.539744,13.4487249306,0.0,4.83426,8.61446493064
 10/07  10:00:00,100.510483672,0.0,0.0,0.0,43.513341876,52.539744,13.5220544253,0.0,4.83426,8.68779442533
 10/07  11:00:00,101.357693184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  12:00:00,100.529281827,0.0,0.0,0.0,43.513341876,52.539744,13.4740127023,0.0,4.83426,8.63975270229
 10/07  13:00:00,228.073043985,1.86577663161,123.783888455,0.0,43.513341876,52.539744,13.4692297215,0.0,4.83426,8.63496972155
 10/07  14:00:00,302.739526673,2.9142890286,196.419903443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,326.598761463,3.09112639933,219.8267282,0.0,43.513341876,52.539744,13.4691976604,0.0,4.83426,8.63493766044
 10/07  16:00:00,367.965531951,3.59510180736,260.282851064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,308.004621389,2.89377439461,201.729455074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,206.360722022,1.43770799901,97.11421958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.535540898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.422986974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.176327092,0.0,0.0,0.0,43.513341876,52.539744,22.32819884,0.0,4.83426,17.49393884
 10/07  22:00:00,117.817568568,0.0,0.0,0.0,43.513341876,52.539744,13.4435718756,0.0,4.83426,8.60931187557
 10/07  23:00:00,118.708340418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.796952533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.791500507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.773333825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.760918742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.185787574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.150301003,0.0,0.0,0.0,43.513341876,52.539744,13.4435788666,0.0,4.83426,8.60931886655
 10/08  06:00:00,118.172384039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,103.124648116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.20040879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.317518216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.402779089,0.0,0.0,0.0,43.513341876,52.539744,22.1904143785,0.0,4.83426,17.3561543785
 10/08  11:00:00,101.292469732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.472044101,0.0,0.0,0.0,43.513341876,52.539744,13.4740972169,0.0,4.83426,8.63983721685
 10/08  13:00:00,100.57064514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,175.453968118,1.47069353821,72.4487736931,0.0,43.513341876,52.539744,13.4693445486,0.0,4.83426,8.6350845486
 10/08  15:00:00,205.373088507,1.72757938846,101.97217594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,247.475810557,2.2441931345,143.433559896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,213.847279024,1.72362643415,110.692508537,0.0,43.513341876,52.539744,13.4435653002,0.0,4.83426,8.60930530017
 10/08  18:00:00,106.231224341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.534869461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.447839865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.225487942,0.0,0.0,0.0,43.513341876,52.539744,22.3302246766,0.0,4.83426,17.4959646766
 10/08  22:00:00,117.878226724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.709582032,0.0,0.0,0.0,43.513341876,52.539744,13.4434849768,0.0,4.83426,8.60922497679
 10/08  24:00:00,117.810150392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.823957306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.815654201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.794051157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.207370902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.157525743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.179758661,0.0,0.0,0.0,43.513341876,52.539744,13.4435159528,0.0,4.83426,8.60925595282
 10/09  07:00:00,103.128562085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.185473994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.312747307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.402942897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.297427043,0.0,0.0,0.0,43.513341876,52.539744,13.4488623781,0.0,4.83426,8.61460237807
 10/09  12:00:00,100.504006008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.625059633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,146.837633185,0.641971798083,45.1113367089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.653487024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,293.308704956,1.85615489585,188.682423163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,153.465912123,0.646850241855,51.5679993279,0.0,43.513341876,52.539744,13.443554826,0.0,4.83426,8.60929482598
 10/09  18:00:00,199.833396345,1.29370048371,90.6806146157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.753285191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.675046209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.387374994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.013793249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.850626479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.979540033,0.0,0.0,0.0,43.513341876,52.539744,13.4435787407,0.0,4.83426,8.60931874069
 10/10  01:00:00,117.948429383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.93414347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.932494824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.231814719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.839480799,0.0,0.0,0.0,43.513341876,52.539744,13.4489014101,0.0,4.83426,8.61464141012
 10/10  06:00:00,257.502101573,71.9824352651,63.6930820741,0.0,43.513341876,53.238744,363.754998787,358.900738787,4.83426,0.02
 10/10  07:00:00,393.326236075,71.9824352651,37.465975854,0.0,220.879908,53.238744,301.062752836,278.76917006,4.83426,17.4593227762
 10/10  08:00:00,536.317394211,72.7315620005,89.3055147034,0.0,220.879908,145.652643033,138.006543581,84.1974453874,36.25695,17.5521481936
 10/10  09:00:00,766.557732658,74.0030843624,316.397893057,0.0,220.879908,145.652643033,72.4458899916,0.811621831135,36.25695,35.3773181605
 10/10  10:00:00,1040.83668984,76.0885805138,581.171792339,0.0,220.879908,151.653867033,83.7466088061,0.0,48.3426,35.4040088061
 10/10  11:00:00,1080.89841764,78.6815569675,617.374607172,0.0,220.879908,151.653867033,80.6710475063,0.0,48.3426,32.3284475063
 10/10  12:00:00,1083.08147678,81.5423025638,617.137682994,0.0,220.879908,151.653867033,87.1047508117,0.0,48.3426,38.7621508117
 10/10  13:00:00,1063.86702087,82.5994433155,602.532525981,0.0,220.879908,145.652643033,59.8119440111,0.00973559175914,24.1713,35.6309084193
 10/10  14:00:00,1064.15499431,83.7146289954,601.686068122,0.0,220.879908,145.652643033,59.5526961399,0.0,24.1713,35.3813961399
 10/10  15:00:00,1069.1658911,84.7756199535,613.427409917,0.0,220.879908,137.835547516,31.4105610472,0.0,4.83426,26.5763010472
 10/10  16:00:00,1090.64095917,79.2751022589,645.588101423,0.0,220.879908,133.019064,31.2543149986,0.010506705043,4.83426,26.4095482936
 10/10  17:00:00,994.298986606,75.6611118671,633.323598125,0.0,220.879908,53.238744,31.2417369794,0.0,4.83426,26.4074769794
 10/10  18:00:00,996.075958615,74.6444171369,630.728952528,0.0,220.879908,53.238744,40.1379255516,0.0,4.83426,35.3036655516
 10/10  19:00:00,999.182872565,74.0824625665,622.362483748,0.0,220.879908,53.238744,13.501557722,0.0,4.83426,8.66729772198
 10/10  20:00:00,985.008394411,73.7055307374,608.524478188,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/10  21:00:00,118.172337703,0.0,0.0,0.0,43.513341876,52.539744,13.4944475936,0.0,4.83426,8.66018759361
 10/10  22:00:00,118.201367336,0.0,0.0,0.0,43.513341876,52.539744,13.4675361157,0.0,4.83426,8.63327611568
 10/10  23:00:00,119.073672587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.238658085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,118.271440946,0.0,0.0,0.0,43.513341876,52.539744,13.4489771098,0.0,4.83426,8.61471710985
 10/11  02:00:00,118.267420781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.245822541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.713627174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.618614909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,554.5892088,72.2805998072,358.377635656,0.0,43.513341876,53.238744,87.2138774944,73.7659688839,4.83426,8.61364861056
 10/11  07:00:00,629.965489958,71.9824352651,268.820050041,0.0,220.879908,53.238744,93.4613594525,71.1674231304,4.83426,17.4596763221
 10/11  08:00:00,935.350364244,75.7105488645,482.650300382,0.0,220.879908,145.652643033,53.8175947939,0.00469453067273,36.25695,17.5559502632
 10/11  09:00:00,1043.49858822,78.9306466208,586.187279008,0.0,220.879908,145.652643033,71.6312424958,0.0,36.25695,35.3742924958
 10/11  10:00:00,1082.90811995,82.7669756246,615.255230616,0.0,220.879908,151.653867033,74.9033809336,0.0,48.3426,26.5607809336
 10/11  11:00:00,1107.7243033,86.377075223,635.310750683,0.0,220.879908,151.653867033,83.8532322881,0.0,48.3426,35.5106322881
 10/11  12:00:00,1100.8833236,89.0491494612,626.364003693,0.0,220.879908,151.653867033,92.8244757446,0.0,48.3426,44.4818757446
 10/11  13:00:00,1081.37893195,91.0352879235,610.985307266,0.0,220.879908,145.652643033,59.8182591657,0.0102468123506,24.1713,35.6367123533
 10/11  14:00:00,1094.86639185,93.4584174843,622.09772992,0.0,220.879908,145.652643033,50.7137508343,0.0,24.1713,26.5424508343
 10/11  15:00:00,1095.50391409,95.543907846,628.498969727,0.0,220.879908,137.835547516,40.2665864297,0.0,4.83426,35.4323264297
 10/11  16:00:00,1105.82365723,89.6100739902,649.906969726,0.0,220.879908,133.019064,31.2546893571,0.0103340808243,4.83426,26.4100952762
 10/11  17:00:00,1004.68610276,82.0385687043,636.776606329,0.0,220.879908,53.238744,31.2425434249,0.0,4.83426,26.4082834249
 10/11  18:00:00,992.749313248,78.7416785258,622.506465138,0.0,220.879908,53.238744,31.3200525722,0.0,4.83426,26.4857925722
 10/11  19:00:00,990.149506704,76.6893264951,609.594672182,0.0,220.879908,53.238744,13.5027517431,0.0,4.83426,8.66849174309
 10/11  20:00:00,978.030027913,75.4950189626,598.850889375,0.0,220.879908,53.238744,13.494490938,0.0,4.83426,8.66023093798
 10/11  21:00:00,118.558909422,0.0,0.0,0.0,43.513341876,52.539744,13.4945843101,0.0,4.83426,8.66032431014
 10/11  22:00:00,118.179635683,0.0,0.0,0.0,43.513341876,52.539744,13.4673766747,0.0,4.83426,8.6331166747
 10/11  23:00:00,119.064205846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.136895199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.083361234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,118.044613632,0.0,0.0,0.0,43.513341876,52.539744,13.4490253838,0.0,4.83426,8.61476538376
 10/12  03:00:00,118.02408749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.458916839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.40584858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,346.471901922,71.9906520645,152.647572579,0.0,43.513341876,53.238744,326.056516829,312.607526541,4.83426,8.61473028761
 10/12  07:00:00,427.196638789,71.9824352651,67.68667752,0.0,220.879908,53.238744,275.449307739,253.154596947,4.83426,17.460450792
 10/12  08:00:00,706.148080307,74.2911112333,256.142694838,0.0,220.879908,145.652643033,84.4125367826,30.59840973,36.25695,17.5571770526
 10/12  09:00:00,1012.42211524,76.9259518704,557.643237386,0.0,220.879908,145.652643033,71.6404430614,0.0,36.25695,35.3834930614
 10/12  10:00:00,1079.32945313,80.181323488,614.870511223,0.0,220.879908,151.653867033,74.9066444034,0.0,48.3426,26.5640444034
 10/12  11:00:00,1116.25357191,83.6314989321,647.414206326,0.0,220.879908,151.653867033,83.8583468891,0.0,48.3426,35.5157468891
 10/12  12:00:00,1120.08561154,87.2026684936,648.324173741,0.0,220.879908,151.653867033,92.8317507085,0.0,48.3426,44.4891507085
 10/12  13:00:00,1101.78415889,89.615005405,633.375544629,0.0,220.879908,145.652643033,59.8198046986,0.0102085823747,24.1713,35.6382961162
 10/12  14:00:00,1088.14164302,90.1570530695,618.969691802,0.0,220.879908,145.652643033,59.5593767874,0.0,24.1713,35.3880767874
 10/12  15:00:00,1075.94480201,90.1081345267,614.678175873,0.0,220.879908,137.835547516,31.4162334515,0.0,4.83426,26.5819734515
 10/12  16:00:00,1087.62694623,82.579219617,638.942673848,0.0,220.879908,133.019064,31.2594970611,0.0104496218651,4.83426,26.4147874393
 10/12  17:00:00,986.503106972,77.5000994872,622.802199709,0.0,220.879908,53.238744,31.2474712493,0.0,4.83426,26.4132112493
 10/12  18:00:00,983.895293352,76.0151967815,615.869968767,0.0,220.879908,53.238744,40.1433936514,0.0,4.83426,35.3091336514
 10/12  19:00:00,988.445843805,75.0916863417,608.980257689,0.0,220.879908,53.238744,13.5024594163,0.0,4.83426,8.66819941632
 10/12  20:00:00,986.718969685,74.5398427479,607.845495486,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  21:00:00,118.585467166,0.0,0.0,0.0,43.513341876,52.539744,13.4948538071,0.0,4.83426,8.66059380709
 10/12  22:00:00,118.185408615,0.0,0.0,0.0,43.513341876,52.539744,13.4677292113,0.0,4.83426,8.63346921135
 10/12  23:00:00,119.062965948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,118.188642104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,118.15707559,0.0,0.0,0.0,43.513341876,52.539744,13.4487907987,0.0,4.83426,8.61453079874
 10/13  02:00:00,118.107761915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.078518586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.390842117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.972519592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,367.559338764,72.0053412923,172.593354098,0.0,43.513341876,53.238744,299.423869061,285.974747549,4.83426,8.61486151197
 10/13  07:00:00,512.271522087,71.9824352651,151.766642873,0.0,220.879908,53.238744,201.918642579,179.621014342,4.83426,17.4633682366
 10/13  08:00:00,919.304841652,74.7977677882,467.348812829,0.0,220.879908,145.652643033,54.4745088185,0.657905573315,36.25695,17.5596532452
 10/13  09:00:00,1004.13106093,77.5053510846,547.782948402,0.0,220.879908,145.652643033,71.6437881897,0.0,36.25695,35.3868381897
 10/13  10:00:00,1067.07085233,80.461759393,601.310604789,0.0,220.879908,151.653867033,83.7584878604,0.0,48.3426,35.4158878604
 10/13  11:00:00,1078.48706984,84.2416085566,607.898987195,0.0,220.879908,151.653867033,83.8584778651,0.0,48.3426,35.5158778651
 10/13  12:00:00,1080.88800095,87.5558429237,607.767430199,0.0,220.879908,151.653867033,83.9416256681,0.0,48.3426,35.5990256681
 10/13  13:00:00,1075.61688734,89.9280826245,605.88696986,0.0,220.879908,145.652643033,59.8289017079,0.0101655951785,24.1713,35.6474361127
 10/13  14:00:00,1083.51090637,90.8841940596,612.246837607,0.0,220.879908,145.652643033,59.565105719,0.0,24.1713,35.393805719
 10/13  15:00:00,1076.20389866,93.1696330883,610.611378917,0.0,220.879908,137.835547516,40.2735216522,0.0,4.83426,35.4392616522
 10/13  16:00:00,1095.49801341,85.3657397876,643.024663367,0.0,220.879908,133.019064,31.2571581821,0.0100676628485,4.83426,26.4128305193
 10/13  17:00:00,990.364607619,78.8637984876,624.537897595,0.0,220.879908,53.238744,31.2450836373,0.0,4.83426,26.4108236373
 10/13  18:00:00,980.462766194,76.8659004279,611.056426087,0.0,220.879908,53.238744,31.3246254147,0.0,4.83426,26.4903654147
 10/13  19:00:00,983.894875106,75.6908653296,603.587621228,0.0,220.879908,53.238744,13.5024556114,0.0,4.83426,8.66819561136
 10/13  20:00:00,980.775594579,74.9846517507,600.98508253,0.0,220.879908,53.238744,13.4947663213,0.0,4.83426,8.66050632133
 10/13  21:00:00,118.307410466,0.0,0.0,0.0,43.513341876,52.539744,13.494854895,0.0,4.83426,8.66059489504
 10/13  22:00:00,118.348141984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,119.196889486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,118.334301076,0.0,0.0,0.0,43.513341876,52.539744,13.4489169318,0.0,4.83426,8.6146569318
 10/14  01:00:00,118.325193675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.319431498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.314961505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.862729891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.823813647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.84504944,0.0,0.0,0.0,43.513341876,52.539744,13.4436883175,0.0,4.83426,8.60942831746
 10/14  07:00:00,106.737511543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.759336854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.827503696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.849304203,0.0,0.0,0.0,43.513341876,52.539744,13.5229571727,0.0,4.83426,8.68869717268
 10/14  11:00:00,101.597629626,0.0,0.0,0.0,43.513341876,52.539744,13.4753526238,0.0,4.83426,8.64109262384
 10/14  12:00:00,100.789107828,0.0,0.0,0.0,43.513341876,52.539744,13.4753110296,0.0,4.83426,8.6410510296
 10/14  13:00:00,243.460357327,0.640455104884,140.980831882,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,385.059876594,1.68941276165,279.929147093,0.0,43.513341876,52.539744,13.4684734393,0.0,4.83426,8.6342134393
 10/14  15:00:00,247.958274222,1.01063514417,144.677986217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  16:00:00,320.756769841,1.63655884889,216.244609018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,309.321552741,1.63766661982,204.966213786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,109.556601522,0.0,0.0,0.0,43.513341876,52.539744,13.4437599778,0.0,4.83426,8.60949997781
 10/14  19:00:00,119.071946276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,119.033629035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.7263807,0.0,0.0,0.0,43.513341876,52.539744,22.3360411962,0.0,4.83426,17.5017811962
 10/14  22:00:00,118.289405505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,119.102479718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,118.286903766,0.0,0.0,0.0,43.513341876,52.539744,13.4436528539,0.0,4.83426,8.60939285386
 10/15  01:00:00,118.267474234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,118.234146202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,118.218315269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.700900972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.607280398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.578067689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,106.463349305,0.0,0.0,0.0,43.513341876,52.539744,13.4438084682,0.0,4.83426,8.60954846825
 10/15  08:00:00,100.512883062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.630633228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.695632122,0.0,0.0,0.0,43.513341876,52.539744,13.5249581372,0.0,4.83426,8.69069813723
 10/15  11:00:00,437.908871161,3.21572887883,329.188172478,0.0,43.513341876,52.539744,13.4757384438,0.0,4.83426,8.64147844381
 10/15  12:00:00,503.757836408,4.04474280033,394.664322777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,520.100066845,4.47622562649,410.460454439,0.0,43.513341876,52.539744,13.4740567785,0.0,4.83426,8.63979677852
 10/15  14:00:00,503.551037292,4.42913034738,394.241036847,0.0,43.513341876,52.539744,13.4703734301,0.0,4.83426,8.63611343011
 10/15  15:00:00,523.720539928,4.73335248291,413.987577076,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,500.637395569,4.51916681158,391.579538578,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,487.043855744,4.51225317197,378.037552248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,412.169635935,3.79305051068,295.656656185,0.0,43.513341876,52.539744,13.443799849,0.0,4.83426,8.60953984905
 10/15  19:00:00,307.599098741,2.50274728523,184.074528901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,162.556723758,0.64100524086,42.687053742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.408102003,0.0,0.0,0.0,43.513341876,52.539744,22.3377043113,0.0,4.83426,17.5034443113
 10/15  22:00:00,118.005709952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.830919432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.93512203,0.0,0.0,0.0,43.513341876,52.539744,13.4437036332,0.0,4.83426,8.60944363319
 10/16  01:00:00,117.919513427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.915792499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.911363079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.353815595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.298077758,0.0,0.0,0.0,43.513341876,52.539744,13.4491881807,0.0,4.83426,8.61492818066
 10/16  06:00:00,190.868239082,71.9824352651,0.00415525441557,0.0,43.513341876,53.238744,447.245404714,442.391144714,4.83426,0.02
 10/16  07:00:00,356.605340326,71.9824352651,0.0,0.0,220.879908,53.238744,390.144219736,367.845028116,4.83426,17.4649316204
 10/16  08:00:00,586.689670106,73.6752545752,138.79141212,0.0,220.879908,145.652643033,183.779549485,121.190363008,36.25695,26.3322364771
 10/16  09:00:00,848.183780214,76.0429906153,395.6020458,0.0,220.879908,145.652643033,63.4725927327,0.658945107106,36.25695,26.5566976256
 10/16  10:00:00,1026.07039773,79.2886686529,562.619283584,0.0,220.879908,151.653867033,83.7761199763,0.0,48.3426,35.4335199763
 10/16  11:00:00,1054.29033793,82.4521230094,586.220486481,0.0,220.879908,151.653867033,83.8728125647,0.0,48.3426,35.5302125647
 10/16  12:00:00,1059.95744712,85.3749108015,589.201455676,0.0,220.879908,151.653867033,83.9568907358,0.0,48.3426,35.6142907358
 10/16  13:00:00,1054.55849599,87.7909896428,587.24059882,0.0,220.879908,145.652643033,68.7512182612,0.0101526183124,24.1713,44.5697656429
 10/16  14:00:00,1057.5123427,90.2498206289,587.821646152,0.0,220.879908,145.652643033,50.732936615,0.0,24.1713,26.561636615
 10/16  15:00:00,1061.59112808,92.4695930655,597.173614699,0.0,220.879908,137.835547516,40.289523497,0.0,4.83426,35.455263497
 10/16  16:00:00,1081.41787337,87.4014192857,626.945699936,0.0,220.879908,133.019064,31.2677453051,0.0105593638842,4.83426,26.4229259413
 10/16  17:00:00,976.312248229,80.7156451015,608.684778231,0.0,220.879908,53.238744,31.2552331038,0.0,4.83426,26.4209731038
 10/16  18:00:00,980.184574615,77.6197677763,607.211383659,0.0,220.879908,53.238744,40.1607296119,0.0,4.83426,35.3264696119
 10/16  19:00:00,984.228763258,75.9016836695,603.578567909,0.0,220.879908,53.238744,13.5030305264,0.0,4.83426,8.66877052645
 10/16  20:00:00,983.040712509,75.0090822803,603.402733941,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/16  21:00:00,118.62594844,0.0,0.0,0.0,43.513341876,52.539744,13.4957606631,0.0,4.83426,8.66150066311
 10/16  22:00:00,118.183684509,0.0,0.0,0.0,43.513341876,52.539744,13.4679712042,0.0,4.83426,8.6337112042
 10/16  23:00:00,118.998410483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,118.060979927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.989395163,0.0,0.0,0.0,43.513341876,52.539744,13.4491869003,0.0,4.83426,8.61492690025
 10/17  02:00:00,117.937530719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.884077413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.959884587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.611811059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,191.838902005,71.9824352651,0.00394036297989,0.0,43.513341876,53.238744,968.210003022,954.760683588,4.83426,8.61505943413
 10/17  07:00:00,356.802583711,71.9824352651,0.0,0.0,220.879908,53.238744,836.93931904,814.636729384,4.83426,17.4683296557
 10/17  08:00:00,444.019588502,72.8415405669,0.00169738756122,0.0,220.879908,145.652643033,595.779519977,541.959949841,36.25695,17.5626201364
 10/17  09:00:00,445.299682925,74.1750929963,0.00251798101449,0.0,220.879908,145.652643033,398.328495876,326.67005425,36.25695,35.4014916264
 10/17  10:00:00,591.215878455,75.9570928112,135.955389447,0.0,220.879908,151.653867033,249.239294804,165.460570007,48.3426,35.4361247971
 10/17  11:00:00,576.674850904,78.2754236499,117.818367762,0.0,220.879908,151.653867033,157.08098945,73.197488915,48.3426,35.5409005349
 10/17  12:00:00,661.48674587,80.6275120396,200.796660403,0.0,220.879908,151.653867033,94.4504386991,10.4901626395,48.3426,35.6176760596
 10/17  13:00:00,754.933487566,82.8799359253,297.746924217,0.0,220.879908,145.652643033,68.7532401792,0.0056595476074,24.1713,44.5762806316
 10/17  14:00:00,832.560247681,85.0182466409,373.113497651,0.0,220.879908,145.652643033,50.7342435445,0.0,24.1713,26.5629435445
 10/17  15:00:00,899.517524188,86.8369891841,446.000801314,0.0,220.879908,137.835547516,40.2968197025,0.0,4.83426,35.4625597025
 10/17  16:00:00,850.765830125,81.6140352908,407.627810152,0.0,220.879908,133.019064,31.2683131176,0.0105207571242,4.83426,26.4235323605
 10/17  17:00:00,650.62035809,76.344138246,292.749401502,0.0,220.879908,53.238744,31.2603613927,0.0,4.83426,26.4261013927
 10/17  18:00:00,513.938123364,74.2607666818,149.768297072,0.0,220.879908,53.238744,76.5229137831,38.7452905643,4.83426,32.9433632188
 10/17  19:00:00,380.562959183,73.0543105446,10.7899445024,0.0,220.879908,53.238744,211.633938233,202.332327992,4.83426,4.46735024125
 10/17  20:00:00,368.924515181,72.4588840628,0.0,0.0,220.879908,53.238744,402.776862873,391.386570853,4.83426,6.55603201935
 10/17  21:00:00,117.641460751,0.0,0.0,0.0,43.513341876,52.539744,13.4960287191,0.0,4.83426,8.66176871907
 10/17  22:00:00,117.709693087,0.0,0.0,0.0,43.513341876,52.539744,13.4680136672,0.0,4.83426,8.63375366725
 10/17  23:00:00,118.726180964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.75588777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.784975388,0.0,0.0,0.0,43.513341876,52.539744,13.4491819394,0.0,4.83426,8.61492193943
 10/18  02:00:00,117.796921229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.777630805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.190213489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.156320712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,191.167892905,71.9824352651,0.0025544841188,0.0,43.513341876,53.238744,973.371439882,959.922089944,4.83426,8.61508993776
 10/18  07:00:00,356.934439056,71.9824352651,0.0,0.0,220.879908,53.238744,923.56022099,901.25641247,4.83426,17.4695485202
 10/18  08:00:00,443.423279867,72.2260048083,0.00180814539852,0.0,220.879908,145.652643033,648.348020708,594.526269906,36.25695,17.564800802
 10/18  09:00:00,444.029570369,72.9225924158,0.00265921383276,0.0,220.879908,145.652643033,419.88968759,348.226351987,36.25695,35.4063856035
 10/18  10:00:00,507.070809549,74.1144495672,53.6231728843,0.0,220.879908,151.653867033,236.909368763,153.128076787,48.3426,35.4386919759
 10/18  11:00:00,593.578210298,76.0803331261,136.665739547,0.0,220.879908,151.653867033,105.843663519,21.9547606496,48.3426,35.546302869
 10/18  12:00:00,710.125971277,78.3936864188,251.441390476,0.0,220.879908,151.653867033,83.9670424453,0.0,48.3426,35.6244424453
 10/18  13:00:00,806.270865905,80.4581068061,351.266198532,0.0,220.879908,145.652643033,68.7623307954,0.00577383412309,24.1713,44.5852569613
 10/18  14:00:00,881.044130536,82.4770250384,423.92066726,0.0,220.879908,145.652643033,50.7395916483,0.0,24.1713,26.5682916483
 10/18  15:00:00,908.63608325,84.313655031,457.542127679,0.0,220.879908,137.835547516,40.302844725,0.00342822935648,4.83426,35.4651564956
 10/18  16:00:00,833.521192199,79.2899503642,392.685199208,0.0,220.879908,133.019064,31.2754259162,0.0114251706671,4.83426,26.4297407455
 10/18  17:00:00,675.979734242,75.0657265784,318.737673595,0.0,220.879908,53.238744,31.2652246738,0.0,4.83426,26.4309646738
 10/18  18:00:00,545.738267983,73.6128666752,180.237689929,0.0,220.879908,53.238744,63.8684032679,23.6947681472,4.83426,35.3393751208
 10/18  19:00:00,400.577061704,72.7426244803,29.4165561949,0.0,220.879908,53.238744,126.659724666,113.155236975,4.83426,8.67022769154
 10/18  20:00:00,369.174963406,72.3729432492,0.0,0.0,220.879908,53.238744,172.923127087,159.42762253,4.83426,8.66124455726
 10/18  21:00:00,118.078529457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,117.829065439,0.0,0.0,0.0,43.513341876,52.539744,13.4681221735,0.0,4.83426,8.63386217355
 10/18  23:00:00,118.800133012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.880422591,0.0,0.0,0.0,43.513341876,52.539744,13.4493317661,0.0,4.83426,8.61507176615
 10/19  01:00:00,117.879941577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.874389011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.869229359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.324867018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.30365431,0.0,0.0,0.0,43.513341876,52.539744,13.4492097987,0.0,4.83426,8.6149497987
 10/19  06:00:00,190.835270234,71.9824352651,0.00283598518935,0.0,43.513341876,53.238744,441.317592325,436.463332325,4.83426,0.02
 10/19  07:00:00,376.426053881,71.9824352651,17.736703503,0.0,220.879908,53.238744,365.510720129,343.207958409,4.83426,17.4685017198
 10/19  08:00:00,484.01383696,72.5655506196,36.817843273,0.0,220.879908,145.652643033,241.427776464,178.832069032,36.25695,26.3387574313
 10/19  09:00:00,505.370467539,73.2645766689,57.63510144,0.0,220.879908,145.652643033,208.203897595,145.385000668,36.25695,26.561946927
 10/19  10:00:00,559.771401005,73.9990644548,105.236597612,0.0,220.879908,151.653867033,135.637550817,51.8505652839,48.3426,35.4443855327
 10/19  11:00:00,763.917051835,75.7743334876,305.714048844,0.0,220.879908,151.653867033,83.9086291691,0.00963465211171,48.3426,35.556394517
 10/19  12:00:00,1048.41692885,78.7214688478,586.455028409,0.0,220.879908,151.653867033,83.9715335239,0.0,48.3426,35.6289335239
 10/19  13:00:00,1059.41671289,79.3333342576,601.789326217,0.0,220.879908,145.652643033,68.773841546,0.00937207599654,24.1713,44.59316947
 10/19  14:00:00,1052.9624126,80.0318646791,594.437631499,0.0,220.879908,145.652643033,59.5886537562,0.0,24.1713,35.4173537562
 10/19  15:00:00,1050.45439752,80.4326766841,599.399517957,0.0,220.879908,137.835547516,31.4382478906,0.0,4.83426,26.6039878906
 10/19  16:00:00,1086.34086801,75.8769101573,645.108932632,0.0,220.879908,133.019064,34.5422839196,0.010287909854,4.83426,29.6977360097
 10/19  17:00:00,983.867794663,73.7017191804,624.783466285,0.0,220.879908,53.238744,36.8041323672,0.0,4.83426,31.9698723672
 10/19  18:00:00,973.72286721,73.3108996892,606.16795456,0.0,220.879908,53.238744,31.3452994636,0.0,4.83426,26.5110394636
 10/19  19:00:00,976.369380824,73.080164358,599.678761367,0.0,220.879908,53.238744,13.503706526,0.0,4.83426,8.66944652597
 10/19  20:00:00,977.028037138,72.9366015249,600.515536451,0.0,220.879908,53.238744,13.4961363132,0.0,4.83426,8.66187631319
 10/19  21:00:00,118.558110675,0.0,0.0,0.0,43.513341876,52.539744,13.4963829415,0.0,4.83426,8.66212294152
 10/19  22:00:00,118.194471062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,119.063160066,0.0,0.0,0.0,43.513341876,52.539744,13.4602826185,0.0,4.83426,8.62602261849
 10/19  24:00:00,118.176162154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.151332476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,118.114931145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,118.114226365,0.0,0.0,0.0,43.513341876,52.539744,13.449420796,0.0,4.83426,8.615160796
 10/20  04:00:00,120.591508978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,120.179995919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,625.794239737,72.027329714,428.286645243,0.0,43.513341876,53.238744,79.4098250217,74.5555650217,4.83426,0.02
 10/20  07:00:00,758.006295171,71.9824352651,395.947944757,0.0,220.879908,53.238744,82.3858082901,60.0802171357,4.83426,17.4713311544
 10/20  08:00:00,961.859004448,74.6442466105,509.981326061,0.0,220.879908,145.652643033,62.5997134465,0.0,36.25695,26.3427634465
 10/20  09:00:00,1007.03890565,77.3898474821,550.749541698,0.0,220.879908,145.652643033,71.6715608321,0.0,36.25695,35.4146108321
 10/20  10:00:00,1048.48439136,80.8568608031,581.713015207,0.0,220.879908,151.653867033,74.9312858959,0.0,48.3426,26.5886858959
 10/20  11:00:00,1090.88271291,84.5274793438,619.60517241,0.0,220.879908,151.653867033,86.5111860713,0.0,48.3426,38.1685860713
 10/20  12:00:00,1119.75909344,88.1508057905,645.752641237,0.0,220.879908,151.653867033,90.2618559325,0.0,48.3426,41.9192559325
 10/20  13:00:00,1114.67069921,90.7271880252,643.960544519,0.0,220.879908,145.652643033,59.8636380908,0.0100436618205,24.1713,35.682294429
 10/20  14:00:00,1076.91692353,91.5820967062,604.852994212,0.0,220.879908,145.652643033,59.5970499288,0.0,24.1713,35.4257499288
 10/20  15:00:00,1070.98090708,93.2397612485,604.893992686,0.0,220.879908,137.835547516,40.3067804269,0.0,4.83426,35.4725204269
 10/20  16:00:00,1113.35841528,87.8260806448,658.231626572,0.0,220.879908,133.019064,31.2840506405,0.0100324809299,4.83426,26.4397581596
 10/20  17:00:00,1008.26257455,80.7069811035,640.488257995,0.0,220.879908,53.238744,31.2644305082,0.0,4.83426,26.4301705082
 10/20  18:00:00,978.365656456,77.6587509324,605.46182818,0.0,220.879908,53.238744,40.1762091408,0.0,4.83426,35.3419491408
 10/20  19:00:00,957.547013484,75.8815403472,578.195488496,0.0,220.879908,53.238744,13.5040156049,0.0,4.83426,8.66975560485
 10/20  20:00:00,951.324024638,74.9472635707,572.774715058,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/20  21:00:00,118.18372815,0.0,0.0,0.0,43.513341876,52.539744,13.4967338323,0.0,4.83426,8.66247383232
 10/20  22:00:00,118.207693752,0.0,0.0,0.0,43.513341876,52.539744,13.4686259747,0.0,4.83426,8.63436597468
 10/20  23:00:00,119.105030487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,118.252118337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,118.238395529,0.0,0.0,0.0,43.513341876,52.539744,13.4438505262,0.0,4.83426,8.60959052621
 10/21  02:00:00,118.237504607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,118.245943596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.774460089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.736345285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.717271023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,106.592145979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.635962695,0.0,0.0,0.0,43.513341876,52.539744,13.4439526868,0.0,4.83426,8.60969268678
 10/21  09:00:00,100.76781595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,217.121066126,0.646233661459,114.690409861,0.0,43.513341876,52.539744,13.5276645881,0.0,4.83426,8.69340458814
 10/21  11:00:00,557.305060692,3.70264356959,447.263467995,0.0,43.513341876,52.539744,13.4767736003,0.0,4.83426,8.64251360027
 10/21  12:00:00,573.168543367,3.79269772247,464.155863814,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,578.741304927,4.3581400662,468.860965997,0.0,43.513341876,52.539744,13.471210796,0.0,4.83426,8.63695079596
 10/21  14:00:00,557.270450335,4.1878123016,447.879065083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,586.341003676,4.64543570144,476.21037022,0.0,43.513341876,52.539744,13.4711892304,0.0,4.83426,8.63692923043
 10/21  16:00:00,548.269509667,4.26742498123,439.128260063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,552.786451112,4.5224282568,443.257796797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,414.230176182,3.20118047725,298.404245189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,374.635812911,2.72741169735,250.218678907,0.0,43.513341876,52.539744,13.4439919434,0.0,4.83426,8.60973194335
 10/21  20:00:00,380.297660294,2.80119592058,255.785169939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.690627854,0.0,0.0,0.0,43.513341876,52.539744,22.3472428075,0.0,4.83426,17.5129828075
 10/21  22:00:00,118.241085982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,119.01022074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,118.159580458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,118.156438792,0.0,0.0,0.0,43.513341876,52.539744,13.4438735474,0.0,4.83426,8.60961354744
 10/22  02:00:00,118.135201073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,118.118556995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.618716898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.583346629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.593409477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,106.491716481,0.0,0.0,0.0,43.513341876,52.539744,13.4439967962,0.0,4.83426,8.60973679618
 10/22  08:00:00,100.565755935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.679210519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,191.954084483,0.820468564005,89.3526858508,0.0,43.513341876,52.539744,13.5275987302,0.0,4.83426,8.69333873023
 10/22  11:00:00,527.873116641,3.84027302042,417.919098787,0.0,43.513341876,52.539744,13.4769367112,0.0,4.83426,8.64267671122
 10/22  12:00:00,532.178874279,3.83747036411,423.496129788,0.0,43.513341876,52.539744,13.4769670448,0.0,4.83426,8.64270704484
 10/22  13:00:00,609.354748912,4.77185147313,498.913909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  14:00:00,555.676557701,4.41532793813,446.143296314,0.0,43.513341876,52.539744,13.4713299319,0.0,4.83426,8.63706993189
 10/22  15:00:00,617.347185442,9.17715244188,502.503104137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,540.067110563,4.41204687756,430.831908203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,576.374467789,4.86539228491,466.213467177,0.0,43.513341876,52.539744,13.444026218,0.0,4.83426,8.60976621799
 10/22  18:00:00,474.489305445,3.93891672202,357.300673945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,404.791371904,3.17320614457,279.613530193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,299.598581351,2.09244359781,176.636576298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,168.195676856,0.627693321593,48.4636307169,0.0,43.513341876,52.539744,22.3497516478,0.0,4.83426,17.5154916478
 10/22  22:00:00,118.10069825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.930002764,0.0,0.0,0.0,43.513341876,52.539744,13.4440209842,0.0,4.83426,8.60976098421
 10/22  24:00:00,118.062492104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,118.047762983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,118.045193944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,118.02380271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.505553501,0.0,0.0,0.0,43.513341876,52.539744,13.4494271382,0.0,4.83426,8.61516713823
 10/23  05:00:00,118.483699039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,467.679958563,72.1330347003,272.111536587,0.0,43.513341876,53.238744,148.276566749,143.422306749,4.83426,0.02
 10/23  07:00:00,701.838217834,71.9890845151,340.111250842,0.0,220.879908,53.238744,80.897472761,58.5871635809,4.83426,17.4760491801
 10/23  08:00:00,973.133003803,75.4463528122,520.18592804,0.0,220.879908,145.652643033,62.6087107371,0.0,36.25695,26.3517607371
 10/23  09:00:00,1000.34670224,78.6821378291,542.130693442,0.0,220.879908,145.652643033,71.6852620755,0.0,36.25695,35.4283120755
 10/23  10:00:00,1084.91498123,82.726654827,615.404136334,0.0,220.879908,151.653867033,74.9414094541,0.0,48.3426,26.5988094541
 10/23  11:00:00,1119.2689357,86.5287573215,644.934374359,0.0,220.879908,151.653867033,92.7987022732,0.0,48.3426,44.4561022732
 10/23  12:00:00,1119.73268877,89.1383864623,643.528623256,0.0,220.879908,151.653867033,83.9932253837,0.0,48.3426,35.6506253837
 10/23  13:00:00,1107.25097085,91.7616614119,634.020749379,0.0,220.879908,145.652643033,66.6458332421,0.0101533166099,24.1713,42.4643799254
 10/23  14:00:00,1096.5966105,93.7003377285,620.971640924,0.0,220.879908,145.652643033,52.8926877525,0.0,24.1713,28.7213877525
 10/23  15:00:00,1099.45610393,95.442765639,629.338588172,0.0,220.879908,137.835547516,40.3219322752,0.0,4.83426,35.4876722752
 10/23  16:00:00,1127.96854597,89.9177969197,668.492300262,0.0,220.879908,133.019064,31.2898833911,0.0105032457566,4.83426,26.4451201454
 10/23  17:00:00,1005.74433955,83.0910463672,633.502398202,0.0,220.879908,53.238744,31.2799366318,0.0,4.83426,26.4456766318
 10/23  18:00:00,1001.1869698,79.1130932535,621.443795101,0.0,220.879908,53.238744,40.1904534761,0.0,4.83426,35.3561934761
 10/23  19:00:00,987.023042696,77.0155246234,603.601547147,0.0,220.879908,53.238744,13.5050733124,0.0,4.83426,8.67081331239
 10/23  20:00:00,976.202784113,75.8102890855,594.383443257,0.0,220.879908,53.238744,13.4973431965,0.0,4.83426,8.66308319649
 10/23  21:00:00,118.687726134,0.0,0.0,0.0,43.513341876,52.539744,13.496650021,0.0,4.83426,8.66239002103
 10/23  22:00:00,118.316715139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,119.137254553,0.0,0.0,0.0,43.513341876,52.539744,13.4605411537,0.0,4.83426,8.6262811537
 10/23  24:00:00,118.249127977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,118.210351726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,118.191104254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,118.187810844,0.0,0.0,0.0,43.513341876,52.539744,5.27388238213,0.0,4.83426,0.439622382126
 10/24  04:00:00,120.718094576,0.0,0.0,0.0,43.513341876,52.539744,13.02972398,0.0,4.83426,8.19546398
