Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  05:00:00,120.372739423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,729.719268222,72.7560987064,528.737594644,0.0,43.513341876,53.238744,4.86892366225,0.0146636622468,4.83426,0.02
 10/24  07:00:00,906.341727399,72.0495120632,539.068539452,0.0,220.879908,53.238744,22.3099085773,0.0,4.83426,17.4756485773
 10/24  08:00:00,969.634580119,78.1016170522,511.882460374,0.0,220.879908,145.652643033,62.6090628768,0.0,36.25695,26.3521128768
 10/24  09:00:00,1008.37169978,81.9034178346,545.206356578,0.0,220.879908,145.652643033,71.687187527,0.0,36.25695,35.430237527
 10/24  10:00:00,1083.6629127,86.2998680579,609.308320773,0.0,220.879908,151.653867033,83.8069068093,0.0,48.3426,35.4643068093
 10/24  11:00:00,1132.08401916,90.007509504,653.257037355,0.0,220.879908,151.653867033,83.9132043562,0.0,48.3426,35.5706043562
 10/24  12:00:00,1141.76287115,92.8822692263,660.606363309,0.0,220.879908,151.653867033,84.0005470575,0.0,48.3426,35.6579470575
 10/24  13:00:00,1129.65914957,95.1803379521,651.848627426,0.0,220.879908,145.652643033,68.8052962356,0.0102541629578,24.1713,44.6237420726
 10/24  14:00:00,1131.36469697,97.5824810199,651.050210947,0.0,220.879908,145.652643033,50.7568483819,0.0,24.1713,26.5855483819
 10/24  15:00:00,1128.68174637,99.2652089962,654.226064801,0.0,220.879908,137.835547516,40.3253349727,0.0,4.83426,35.4910749727
 10/24  16:00:00,1145.25958672,92.7222418827,682.577842008,0.0,220.879908,133.019064,31.293544009,0.0103797702852,4.83426,26.4489042387
 10/24  17:00:00,1017.05275097,85.9090799424,641.718040813,0.0,220.879908,53.238744,40.0878049999,0.0,4.83426,35.2535449999
 10/24  18:00:00,1012.99482484,81.0367995255,630.997840221,0.0,220.879908,53.238744,31.3591787561,0.0,4.83426,26.5249187561
 10/24  19:00:00,1008.59403431,78.4294788036,623.525929733,0.0,220.879908,53.238744,13.5058131881,0.0,4.83426,8.6715531881
 10/24  20:00:00,999.500479851,76.9182162311,616.242863608,0.0,220.879908,53.238744,13.4972068987,0.0,4.83426,8.66294689868
 10/24  21:00:00,118.344130743,0.0,0.0,0.0,43.513341876,52.539744,13.4975876599,0.0,4.83426,8.66332765992
 10/24  22:00:00,118.363886733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,119.200428606,0.0,0.0,0.0,43.513341876,52.539744,13.4606292219,0.0,4.83426,8.62636922193
 10/24  24:00:00,118.344638802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,118.337063111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,118.331618259,0.0,0.0,0.0,43.513341876,52.539744,13.4496917648,0.0,4.83426,8.61543176476
 10/25  03:00:00,118.326444033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.873770514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.857499455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,770.115491711,73.700259268,566.232681861,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/25  07:00:00,943.022538714,72.7998885374,572.260810186,0.0,220.879908,53.238744,31.0411106692,0.0,4.83426,26.2068506692
 10/25  08:00:00,1032.70316612,82.0996651492,568.899231321,0.0,220.879908,145.652643033,53.8342838417,0.0,36.25695,17.5773338417
 10/25  09:00:00,1065.62408633,86.1753902426,597.198221489,0.0,220.879908,145.652643033,71.6909027028,0.0,36.25695,35.4339527028
 10/25  10:00:00,1115.3497909,90.1355873209,636.724482392,0.0,220.879908,151.653867033,83.8130518169,0.0,48.3426,35.4704518169
 10/25  11:00:00,1143.4772213,93.1623901033,660.971121695,0.0,220.879908,151.653867033,83.9176378701,0.0,48.3426,35.5750378701
 10/25  12:00:00,1165.43529882,96.0858847131,680.76147317,0.0,220.879908,151.653867033,84.0019157064,0.0,48.3426,35.6593157064
 10/25  13:00:00,1176.77244027,98.5435812621,696.044955636,0.0,220.879908,145.652643033,68.8181807463,0.0150909065957,24.1713,44.6317898397
 10/25  14:00:00,1175.0597275,100.616402585,692.626193208,0.0,220.879908,145.652643033,59.6154573063,0.0,24.1713,35.4441573063
 10/25  15:00:00,1184.7506629,102.337990375,709.260265404,0.0,220.879908,137.835547516,40.3307184387,0.0,4.83426,35.4964584387
 10/25  16:00:00,1202.69835207,96.2527704071,739.659535044,0.0,220.879908,133.019064,31.2950344724,0.0104502332582,4.83426,26.4503242391
 10/25  17:00:00,1077.81251233,89.3058981869,702.929678742,0.0,220.879908,53.238744,31.2846120401,0.0,4.83426,26.4503520401
 10/25  18:00:00,1046.19025155,83.6221674637,667.289561663,0.0,220.879908,53.238744,40.1972157764,0.0,4.83426,35.3629557764
 10/25  19:00:00,1009.44534555,79.8139132992,628.506178152,0.0,220.879908,53.238744,13.5055590407,0.0,4.83426,8.6712990407
 10/25  20:00:00,881.46772899,77.3124662936,503.610375144,0.0,220.879908,53.238744,4.8616661534,0.00740615339629,4.83426,0.02
 10/25  21:00:00,118.340938615,0.0,0.0,0.0,43.513341876,52.539744,13.4978505829,0.0,4.83426,8.66359058294
 10/25  22:00:00,118.047493607,0.0,0.0,0.0,43.513341876,52.539744,13.4691645339,0.0,4.83426,8.6349045339
 10/25  23:00:00,118.941478399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,118.062856587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,118.102026663,0.0,0.0,0.0,43.513341876,52.539744,13.4497405273,0.0,4.83426,8.61548052735
 10/26  02:00:00,118.08530492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,118.046597908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.470078886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.392674081,0.0,0.0,0.0,43.513341876,52.539744,13.4497577159,0.0,4.83426,8.61549771594
 10/26  06:00:00,190.830215662,72.000313773,0.00404635465832,0.0,43.513341876,53.238744,375.862989807,371.008729807,4.83426,0.02
 10/26  07:00:00,359.503716468,71.9847172586,0.0,0.0,220.879908,53.238744,409.57696566,387.265274124,4.83426,17.477431536
 10/26  08:00:00,522.269807983,74.1717337009,76.0156217217,0.0,220.879908,145.652643033,292.436714707,229.822364019,36.25695,26.3574006888
 10/26  09:00:00,566.288755759,76.3183234127,116.327316935,0.0,220.879908,145.652643033,145.315481501,82.4743078353,36.25695,26.584223666
 10/26  10:00:00,690.480390182,79.0663628873,231.212218029,0.0,220.879908,151.653867033,84.4806216258,0.660843769448,48.3426,35.4771778563
 10/26  11:00:00,835.842752217,81.8843409051,372.487145508,0.0,220.879908,151.653867033,90.9243113421,0.0,48.3426,42.5817113421
 10/26  12:00:00,990.944764541,84.8844445181,525.124553173,0.0,220.879908,151.653867033,85.9082992496,0.0,48.3426,37.5656992496
 10/26  13:00:00,1029.80755434,87.0830736461,567.554847242,0.0,220.879908,145.652643033,68.8180836118,0.0101425145515,24.1713,44.6366410973
 10/26  14:00:00,1039.58620425,89.3224876076,574.965684802,0.0,220.879908,145.652643033,50.7656453877,0.0,24.1713,26.5943453877
 10/26  15:00:00,1047.27798128,91.2893513943,588.445165102,0.0,220.879908,137.835547516,40.3326192087,0.0,4.83426,35.4983592087
 10/26  16:00:00,1055.14654489,85.8522391251,607.019352342,0.0,220.879908,133.019064,31.3010113989,0.0104874449618,4.83426,26.4562639539
 10/26  17:00:00,844.278700711,79.047476532,483.270645383,0.0,220.879908,53.238744,40.1152418685,0.0147192362232,4.83426,35.2662626322
 10/26  18:00:00,596.023720309,75.6524733431,227.24201739,0.0,220.879908,53.238744,45.7019713903,14.3337069151,4.83426,26.5340044752
 10/26  19:00:00,417.90190437,73.8899115359,46.1329462057,0.0,220.879908,53.238744,114.05315002,100.546542496,4.83426,8.67234752395
 10/26  20:00:00,369.78219265,73.0252777893,0.0,0.0,220.879908,53.238744,200.868699179,187.37079043,4.83426,8.66364874864
 10/26  21:00:00,118.063379856,0.0,0.0,0.0,43.513341876,52.539744,13.4972898608,0.0,4.83426,8.66302986082
 10/26  22:00:00,117.854608561,0.0,0.0,0.0,43.513341876,52.539744,10.8397345421,0.0,4.83426,6.00547454207
 10/26  23:00:00,118.822889843,0.0,0.0,0.0,43.513341876,52.539744,7.47961529169,0.0,4.83426,2.64535529169
 10/26  24:00:00,117.855334283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.833506359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.821089327,0.0,0.0,0.0,43.513341876,52.539744,13.4496362076,0.0,4.83426,8.61537620757
 10/27  03:00:00,117.813271417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.885272704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.541400949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,192.088731155,71.9824352651,0.00263804150864,0.0,43.513341876,53.238744,1086.95766447,1073.50799037,4.83426,8.61541409523
 10/27  07:00:00,360.535584452,71.9824352651,0.0,0.0,220.879908,53.238744,1054.81267507,1032.49989224,4.83426,17.4785228323
 10/27  08:00:00,443.918024873,72.3317658397,0.00143078037372,0.0,220.879908,145.652643033,783.607156804,729.768997158,36.25695,17.5812096459
 10/27  09:00:00,444.295726799,73.1280290273,0.00221267466897,0.0,220.879908,145.652643033,553.241804317,481.542815616,36.25695,35.4420387009
 10/27  10:00:00,451.320700272,74.2211678142,0.00142491417499,0.0,220.879908,151.653867033,424.145045431,340.318733416,48.3426,35.4837120146
 10/27  11:00:00,453.867469439,75.8590922955,0.0,0.0,220.879908,151.653867033,313.82021825,229.892263813,48.3426,35.5853544371
 10/27  12:00:00,497.658935679,77.6986431971,40.8124775081,0.0,220.879908,151.653867033,258.92059286,165.993500162,48.3426,44.5844926978
 10/27  13:00:00,516.835867053,79.5076660148,63.8973218303,0.0,220.879908,145.652643033,193.860612153,133.968983883,24.1713,35.7203282704
 10/27  14:00:00,561.094091955,80.990160984,106.568087524,0.0,220.879908,145.652643033,166.433341408,106.805587925,24.1713,35.4564534834
 10/27  15:00:00,570.081047971,81.8590676732,122.532068728,0.0,220.879908,137.835547516,121.13760073,80.7961767169,4.83426,35.5071640127
 10/27  16:00:00,529.461204982,77.0456600658,91.9819508894,0.0,220.879908,133.019064,59.5899536146,28.3000585387,4.83426,26.4556350759
 10/27  17:00:00,382.638731704,73.7762124345,29.1304635905,0.0,220.879908,53.238744,123.924491907,92.6319036273,4.83426,26.4583282797
 10/27  18:00:00,363.094293395,72.7447016539,0.0,0.0,220.879908,53.238744,279.499572824,239.290781232,4.83426,35.3745315916
 10/27  19:00:00,368.64448583,72.2734436495,0.0,0.0,220.879908,53.238744,407.542444214,394.035817732,4.83426,8.67236648161
 10/27  20:00:00,368.523109438,72.0687933232,0.0,0.0,220.879908,53.238744,516.22858733,502.730753012,4.83426,8.66357431722
 10/27  21:00:00,117.546436365,0.0,0.0,0.0,43.513341876,52.539744,13.4982844287,0.0,4.83426,8.6640244287
 10/27  22:00:00,117.653480473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.697978675,0.0,0.0,0.0,43.513341876,52.539744,13.4608260564,0.0,4.83426,8.62656605637
 10/27  24:00:00,117.72347661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.702423453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.669659452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.652415045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.060659659,0.0,0.0,0.0,43.513341876,52.539744,13.444138925,0.0,4.83426,8.609878925
 10/28  05:00:00,118.016464313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.03878519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,108.94858473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.015234983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.12380521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.18334332,0.0,0.0,0.0,43.513341876,52.539744,22.2043443646,0.0,4.83426,17.3700843646
 10/28  11:00:00,101.079762045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.218310221,0.0,0.0,0.0,43.513341876,52.539744,13.4777533808,0.0,4.83426,8.64349338084
 10/28  13:00:00,100.302182845,0.0,0.0,0.0,43.513341876,52.539744,13.4719060828,0.0,4.83426,8.63764608283
 10/28  14:00:00,100.348446677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,100.33672989,0.0,0.0,0.0,43.513341876,52.539744,13.4719477015,0.0,4.83426,8.63768770149
 10/28  16:00:00,100.135563459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.11318932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,111.988059378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.307640913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.222056316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.953539676,0.0,0.0,0.0,43.513341876,52.539744,31.1077080728,0.0,4.83426,26.2734480728
 10/28  22:00:00,117.587658748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.55221076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.551130536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.539543623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.530748396,0.0,0.0,0.0,43.513341876,52.539744,13.4442234691,0.0,4.83426,8.60996346911
 10/29  03:00:00,117.515938191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,117.939103354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,117.919235676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,117.940287634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,108.85292712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,99.9461937925,0.0,0.0,0.0,43.513341876,52.539744,13.4497948556,0.0,4.83426,8.61553485561
 10/29  09:00:00,100.078134436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.166683616,0.0,0.0,0.0,43.513341876,52.539744,13.5304596129,0.0,4.83426,8.69619961288
 10/29  11:00:00,101.079324633,0.0,0.0,0.0,43.513341876,52.539744,13.4776904034,0.0,4.83426,8.64343040342
 10/29  12:00:00,100.261033116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,100.381614483,0.0,0.0,0.0,43.513341876,52.539744,13.4780556222,0.0,4.83426,8.64379562222
 10/29  14:00:00,100.418735283,0.0,0.0,0.0,43.513341876,52.539744,13.4722093855,0.0,4.83426,8.63794938545
 10/29  15:00:00,100.414090531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,100.229640449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,100.189941754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,111.993534348,0.0,0.0,0.0,43.513341876,52.539744,13.4441907671,0.0,4.83426,8.60993076708
 10/29  19:00:00,118.284813787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.209761764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,117.957071253,0.0,0.0,0.0,43.513341876,52.539744,22.3588070033,0.0,4.83426,17.5245470033
 10/29  22:00:00,117.602379441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.547363929,0.0,0.0,0.0,43.513341876,52.539744,13.4440913242,0.0,4.83426,8.6098313242
 10/29  24:00:00,117.582329817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.558451093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.546172507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.529490538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,117.944681393,0.0,0.0,0.0,43.513341876,52.539744,13.4497950783,0.0,4.83426,8.6155350783
 10/30  05:00:00,117.913209614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.668971004,71.9824352651,0.0,0.0,43.513341876,53.238744,1707.34140617,1702.48714617,4.83426,0.02
 10/30  07:00:00,361.107457876,71.9824352651,0.0,0.0,220.879908,53.238744,1451.91018826,1429.59225028,4.83426,17.483677982
 10/30  08:00:00,443.973767429,71.9824352651,0.00285264036716,0.0,220.879908,145.652643033,979.660519601,917.036545574,36.25695,26.3670240268
 10/30  09:00:00,443.13921028,72.0349991722,0.00119684824486,0.0,220.879908,145.652643033,516.021869977,444.309463529,36.25695,35.4554564474
 10/30  10:00:00,493.267480536,72.4037973808,41.6780028771,0.0,220.879908,151.653867033,239.242319997,155.405235153,48.3426,35.494484844
 10/30  11:00:00,595.504980512,73.2576502767,141.44470572,0.0,220.879908,151.653867033,94.0328169342,10.0859238275,48.3426,35.6042931067
 10/30  12:00:00,697.612369147,74.5689923942,242.75323955,0.0,220.879908,151.653867033,92.9418496456,0.0,48.3426,44.5992496456
 10/30  13:00:00,807.052214488,76.0674905087,356.315660722,0.0,220.879908,145.652643033,59.9146564445,0.0047472088946,24.1713,35.7386092356
 10/30  14:00:00,916.652634338,77.7198185145,464.058858548,0.0,220.879908,145.652643033,59.6435244783,0.0,24.1713,35.4722244783
 10/30  15:00:00,929.920993044,78.9857297328,483.961539515,0.0,220.879908,137.835547516,40.3653550164,0.0102259166757,4.83426,35.5208690997
 10/30  16:00:00,838.221427585,75.5718333208,400.986014749,0.0,220.879908,133.019064,31.3120473468,0.0131168671131,4.83426,26.4646704797
 10/30  17:00:00,637.64573517,73.2851633761,282.632983868,0.0,220.879908,53.238744,31.3023646413,0.0,4.83426,26.4681046413
 10/30  18:00:00,530.915040151,72.4833243252,163.928638754,0.0,220.879908,53.238744,80.2147716232,39.9868258799,4.83426,35.3936857433
 10/30  19:00:00,377.41139547,72.1239577786,7.88377796396,0.0,220.879908,53.238744,184.763476482,171.256469075,4.83426,8.6727474071
 10/30  20:00:00,368.843750864,72.0322774806,0.0,0.0,220.879908,53.238744,345.679366073,332.181024942,4.83426,8.66408113045
 10/30  21:00:00,117.931759715,0.0,0.0,0.0,43.513341876,52.539744,13.4988714254,0.0,4.83426,8.66461142537
 10/30  22:00:00,117.689220872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.692174656,0.0,0.0,0.0,43.513341876,52.539744,13.4612206947,0.0,4.83426,8.62696069465
 10/30  24:00:00,117.710192661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.687861527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.722981081,0.0,0.0,0.0,43.513341876,52.539744,13.4499026834,0.0,4.83426,8.61564268341
 10/31  03:00:00,117.767981203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.89319219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.563766746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,191.68840321,71.9824352651,0.00221316281148,0.0,43.513341876,53.238744,793.493729197,788.639469197,4.83426,0.02
 10/31  07:00:00,359.69446011,71.9824352651,0.0,0.0,220.879908,53.238744,780.67356424,749.622367579,4.83426,26.2169366615
 10/31  08:00:00,443.175781533,72.0654466736,0.00239602950519,0.0,220.879908,145.652643033,518.690132161,464.846403166,36.25695,17.5867789944
 10/31  09:00:00,463.614148451,72.436651949,18.2617366083,0.0,220.879908,145.652643033,302.215370988,230.49667714,36.25695,35.4617438482
 10/31  10:00:00,547.594970406,73.3436014193,93.9410168247,0.0,220.879908,151.653867033,140.185271228,56.3482022803,48.3426,35.4944689479
 10/31  11:00:00,704.991538404,75.0592264824,247.978301217,0.0,220.879908,151.653867033,83.9625395452,0.00907593348263,48.3426,35.6108636117
 10/31  12:00:00,857.374873366,77.0807662926,398.638233997,0.0,220.879908,151.653867033,92.9579817018,0.0,48.3426,44.6153817018
 10/31  13:00:00,937.813934746,78.4286926339,483.562122575,0.0,220.879908,145.652643033,68.8553743152,0.0123246573678,24.1713,44.6717496578
 10/31  14:00:00,1043.42813669,79.5588236566,587.715558886,0.0,220.879908,145.652643033,55.0633234899,0.0,24.1713,30.8920234899
 10/31  15:00:00,1076.78884541,78.9607660602,629.336066538,0.0,220.879908,137.835547516,41.1919214658,0.0,4.83426,36.3576614658
 10/31  16:00:00,1108.33170036,74.9857853226,669.949158177,0.0,220.879908,133.019064,35.0320420065,0.0101851080766,4.83426,30.1875968984
 10/31  17:00:00,970.425189306,72.9240047586,613.241122861,0.0,220.879908,53.238744,31.3198535003,0.0146661552925,4.83426,26.4709273451
 10/31  18:00:00,769.72069365,72.4371695633,401.761099051,0.0,220.879908,53.238744,47.9183475228,7.68705184732,4.83426,35.3970356755
 10/31  19:00:00,524.693833376,72.1421023909,152.7108185,0.0,220.879908,53.238744,83.3443582616,69.8368527008,4.83426,8.67324556078
 10/31  20:00:00,377.492708909,72.0484208005,8.56423877815,0.0,220.879908,53.238744,149.737616448,136.239208935,4.83426,8.66414751314
 10/31  21:00:00,117.785375822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  22:00:00,117.852902301,0.0,0.0,0.0,43.513341876,52.539744,13.4699836029,0.0,4.83426,8.63572360287
 10/31  23:00:00,118.817312691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.918962078,0.0,0.0,0.0,43.513341876,52.539744,13.4500356456,0.0,4.83426,8.61577564557
 11/01  01:00:00,117.926341341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.932267055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.938532888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.408978693,0.0,0.0,0.0,43.513341876,52.539744,13.4499302874,0.0,4.83426,8.61567028742
 11/01  05:00:00,118.379761965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,288.016489669,71.9824352651,94.183097852,0.0,43.513341876,53.238744,334.444568153,329.590308153,4.83426,0.02
 11/01  07:00:00,455.341955779,71.9824352651,93.112051042,0.0,220.879908,53.238744,332.625710584,310.30418394,4.83426,17.4872666434
 11/01  08:00:00,672.214061338,72.312071373,224.443070816,0.0,220.879908,145.652643033,136.597095176,73.9698315612,36.25695,26.3703136144
 11/01  09:00:00,985.73642641,73.5344465615,534.222631373,0.0,220.879908,145.652643033,71.7281432585,0.0,36.25695,35.4711932585
 11/01  10:00:00,1024.12161456,75.7564946887,563.421433172,0.0,220.879908,151.653867033,83.8478669295,0.0,48.3426,35.5052669295
 11/01  11:00:00,1075.76637948,78.7108091607,610.952035563,0.0,220.879908,151.653867033,83.9567630714,0.0,48.3426,35.6141630714
 11/01  12:00:00,1073.28986922,81.407816831,606.166939952,0.0,220.879908,151.653867033,92.9564938196,0.0,48.3426,44.6138938196
 11/01  13:00:00,1059.34540139,83.8567035301,595.557324278,0.0,220.879908,145.652643033,59.9274267734,0.009276196114,24.1713,35.7468505773
 11/01  14:00:00,1058.14569355,85.9891555328,592.41557216,0.0,220.879908,145.652643033,59.6461198315,0.0,24.1713,35.4748198315
 11/01  15:00:00,1056.21160897,87.944272251,596.377179397,0.0,220.879908,137.835547516,40.3596718295,0.0,4.83426,35.5254118295
 11/01  16:00:00,1079.97309018,82.1889165174,631.456569141,0.0,220.879908,133.019064,31.3173734004,0.010638891351,4.83426,26.472474509
 11/01  17:00:00,975.952572148,76.1701419727,614.374990265,0.0,220.879908,53.238744,40.1186693765,0.0,4.83426,35.2844093765
 11/01  18:00:00,979.010329753,74.5655761177,604.60675239,0.0,220.879908,53.238744,31.3875913945,0.0,4.83426,26.5533313945
 11/01  19:00:00,977.242289597,73.805194083,600.245415579,0.0,220.879908,53.238744,13.5079689643,0.0,4.83426,8.67370896434
 11/01  20:00:00,976.393562641,73.3683078549,599.624745053,0.0,220.879908,53.238744,13.4994375689,0.0,4.83426,8.66517756885
 11/01  21:00:00,118.573965579,0.0,0.0,0.0,43.513341876,52.539744,13.4979844008,0.0,4.83426,8.66372440079
 11/01  22:00:00,118.229036548,0.0,0.0,0.0,43.513341876,52.539744,13.470107511,0.0,4.83426,8.635847511
 11/01  23:00:00,119.105080097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,118.231944456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,118.206363543,0.0,0.0,0.0,43.513341876,52.539744,13.4499518742,0.0,4.83426,8.61569187422
 11/02  02:00:00,118.205660004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,118.231813667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.75934317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.727282562,0.0,0.0,0.0,43.513341876,52.539744,13.4501266127,0.0,4.83426,8.61586661272
 11/02  06:00:00,745.638887535,72.2997927195,545.715205959,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/02  07:00:00,914.682654914,71.9824352651,546.969250689,0.0,220.879908,53.238744,22.3218636255,0.0,4.83426,17.4876036255
 11/02  08:00:00,984.511788744,74.9957366193,530.037170161,0.0,220.879908,145.652643033,62.6311463179,0.0,36.25695,26.3741963179
 11/02  09:00:00,972.609608816,76.2419149586,516.132677359,0.0,220.879908,145.652643033,71.7271738802,0.0,36.25695,35.4702238802
 11/02  10:00:00,975.843572514,76.7377672255,512.731622525,0.0,220.879908,151.653867033,83.8470416026,0.0,48.3426,35.5044416026
 11/02  11:00:00,1026.32696692,78.1637857704,561.64456639,0.0,220.879908,151.653867033,83.9611548201,0.0,48.3426,35.6185548201
 11/02  12:00:00,1064.97446711,82.2990457419,598.656180952,0.0,220.879908,151.653867033,84.0447791565,0.0,48.3426,35.7021791565
 11/02  13:00:00,1065.85771174,82.289944347,606.654957461,0.0,220.879908,145.652643033,68.8704958429,0.0106827585792,24.1713,44.6885130843
 11/02  14:00:00,1075.20500769,82.9289349358,615.095139086,0.0,220.879908,145.652643033,59.6560005502,0.0,24.1713,35.4847005502
 11/02  15:00:00,1071.21761438,85.6035391603,616.073902689,0.0,220.879908,137.835547516,40.3705029128,0.0,4.83426,35.5362429128
 11/02  16:00:00,1092.87141005,79.8090689245,649.213380862,0.0,220.879908,133.019064,31.3189242965,0.0101917079499,4.83426,26.4744725886
 11/02  17:00:00,906.602723383,75.0178388221,548.240922621,0.0,220.879908,53.238744,40.1255322429,0.0,4.83426,35.2912722429
 11/02  18:00:00,773.339010222,73.8959891505,401.48675346,0.0,220.879908,53.238744,31.3889526216,0.0,4.83426,26.5546926216
 11/02  19:00:00,698.184680378,73.3571736623,323.448085787,0.0,220.879908,53.238744,13.5076623447,0.0,4.83426,8.67340234472
 11/02  20:00:00,625.185026697,72.9300310843,251.157283496,0.0,220.879908,53.238744,13.4991245817,0.0,4.83426,8.6648645817
 11/02  21:00:00,118.391749279,0.0,0.0,0.0,43.513341876,52.539744,13.497700529,0.0,4.83426,8.66344052896
 11/02  22:00:00,118.078631507,0.0,0.0,0.0,43.513341876,52.539744,13.4703385679,0.0,4.83426,8.63607856792
 11/02  23:00:00,118.949542793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,118.022839282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.965545123,0.0,0.0,0.0,43.513341876,52.539744,13.4500738727,0.0,4.83426,8.6158138727
 11/03  02:00:00,117.913278682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.872671737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.957304519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.608039648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,191.676598146,71.9824352651,0.00327298285464,0.0,43.513341876,53.238744,845.418002077,831.967781305,4.83426,8.61596077159
 11/03  07:00:00,359.722349362,71.9824352651,0.0,0.0,220.879908,53.238744,831.726152661,809.403992961,4.83426,17.4878997
 11/03  08:00:00,443.303648959,72.1135462147,0.00167013302408,0.0,220.879908,145.652643033,688.224349998,625.591091326,36.25695,26.3763086728
 11/03  09:00:00,444.181928724,72.983623882,0.00212545200449,0.0,220.879908,145.652643033,592.993603234,521.263048955,36.25695,35.4736042789
 11/03  10:00:00,451.341596206,74.2111610452,0.00155070207891,0.0,220.879908,151.653867033,465.81988889,381.968846342,48.3426,35.5084425475
 11/03  11:00:00,481.133745846,76.3708926367,26.1064449916,0.0,220.879908,151.653867033,316.192181734,232.226193162,48.3426,35.6233885716
 11/03  12:00:00,494.434098809,78.5462826432,36.8291913776,0.0,220.879908,151.653867033,280.381052284,196.330671667,48.3426,35.7077806171
 11/03  13:00:00,485.105440657,80.2909858451,31.5728049716,0.0,220.879908,145.652643033,256.598308521,187.730559655,24.1713,44.6964488659
 11/03  14:00:00,517.58847722,81.7603421884,62.480885603,0.0,220.879908,145.652643033,220.798044647,161.136309984,24.1713,35.4904346621
 11/03  15:00:00,528.489293906,82.6616969074,80.3300911777,0.0,220.879908,137.835547516,162.603224572,122.227906328,4.83426,35.5410582441
 11/03  16:00:00,504.580084734,77.5542762448,66.6731075653,0.0,220.879908,133.019064,63.6047656031,32.2916967585,4.83426,26.4788088446
 11/03  17:00:00,379.052572377,73.9928806804,25.3273141136,0.0,220.879908,53.238744,140.15366132,100.023035952,4.83426,35.2963653681
 11/03  18:00:00,366.114197418,72.789369553,0.0,0.0,220.879908,53.238744,243.366275911,211.972736675,4.83426,26.5592792359
 11/03  19:00:00,368.675442906,72.2673479055,0.0,0.0,220.879908,53.238744,450.390822333,436.882151777,4.83426,8.67441055641
 11/03  20:00:00,368.596270893,72.0661269249,0.0,0.0,220.879908,53.238744,575.947415257,562.448370865,4.83426,8.66478439215
 11/03  21:00:00,117.558238931,0.0,0.0,0.0,43.513341876,52.539744,13.4996817808,0.0,4.83426,8.66542178076
 11/03  22:00:00,117.655901383,0.0,0.0,0.0,43.513341876,52.539744,13.4696995009,0.0,4.83426,8.63543950094
 11/03  23:00:00,118.686248728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.685783176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.661970442,0.0,0.0,0.0,43.513341876,52.539744,13.4443042347,0.0,4.83426,8.61004423471
 11/04  02:00:00,117.644614041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.623524219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.034509881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.006704851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.039353145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,111.939334902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.046744107,0.0,0.0,0.0,43.513341876,52.539744,13.444347637,0.0,4.83426,8.610087637
 11/04  09:00:00,100.180547329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.263938719,0.0,0.0,0.0,43.513341876,52.539744,13.5322454989,0.0,4.83426,8.69798549887
 11/04  11:00:00,101.130604004,0.0,0.0,0.0,43.513341876,52.539744,13.479162359,0.0,4.83426,8.64490235897
 11/04  12:00:00,100.300578226,0.0,0.0,0.0,43.513341876,52.539744,13.4789503401,0.0,4.83426,8.64469034011
 11/04  13:00:00,100.376699543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.403222173,0.0,0.0,0.0,43.513341876,52.539744,13.4727531433,0.0,4.83426,8.63849314328
 11/04  15:00:00,100.391328821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,106.539314535,0.426027216207,5.65877148564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,104.536277591,0.213001659034,4.05004431356,0.0,43.513341876,52.539744,13.4444023796,0.0,4.83426,8.61014237964
 11/04  18:00:00,114.959660633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.284744326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.220820134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.001126771,0.0,0.0,0.0,43.513341876,52.539744,22.3673304823,0.0,4.83426,17.5330704823
 11/04  22:00:00,117.638523709,0.0,0.0,0.0,43.513341876,52.539744,13.4444379067,0.0,4.83426,8.61017790673
 11/04  23:00:00,118.572729892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.619391428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.592294621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.577695853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.572502848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.996010021,0.0,0.0,0.0,43.513341876,52.539744,13.444322943,0.0,4.83426,8.61006294298
 11/05  05:00:00,117.963581449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.000909552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,111.893813322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,99.9945918743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.145649079,0.0,0.0,0.0,43.513341876,52.539744,13.450230418,0.0,4.83426,8.61597041797
 11/05  10:00:00,100.288243164,0.0,0.0,0.0,43.513341876,52.539744,13.5334622297,0.0,4.83426,8.69920222973
 11/05  11:00:00,101.170699455,0.0,0.0,0.0,43.513341876,52.539744,13.4791704557,0.0,4.83426,8.64491045567
 11/05  12:00:00,100.339751355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  13:00:00,100.425614713,0.0,0.0,0.0,43.513341876,52.539744,13.4789858611,0.0,4.83426,8.64472586113
 11/05  14:00:00,100.447573362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.422551528,0.0,0.0,0.0,43.513341876,52.539744,13.4730780021,0.0,4.83426,8.63881800208
 11/05  16:00:00,163.390505559,1.79679127996,60.3304023361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,100.168141806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,114.992751259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.302272672,0.0,0.0,0.0,43.513341876,52.539744,13.4444617755,0.0,4.83426,8.61020177555
 11/05  20:00:00,118.23669225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.007245718,0.0,0.0,0.0,43.513341876,52.539744,22.3682107138,0.0,4.83426,17.5339507138
 11/05  22:00:00,117.662364379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.566389731,0.0,0.0,0.0,43.513341876,52.539744,13.4443901434,0.0,4.83426,8.61013014341
 11/05  24:00:00,117.63337501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.63199257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.603947806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.594094014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.599714231,0.0,0.0,0.0,43.513341876,52.539744,13.4502155765,0.0,4.83426,8.61595557654
 11/06  05:00:00,118.011827339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,117.971085487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,186.489872124,71.9824352651,0.0,0.0,43.513341876,53.238744,1457.62619946,1452.77193946,4.83426,0.02
 11/06  08:00:00,350.818205828,71.9824352651,0.00122081687769,0.0,220.879908,53.238744,790.163114992,759.09954332,4.83426,26.2293116721
 11/06  09:00:00,522.181410445,72.0789379369,76.8983330987,0.0,220.879908,145.652643033,324.745260227,270.890738209,36.25695,17.5975720179
 11/06  10:00:00,556.747786236,72.6923626551,108.848465441,0.0,220.879908,145.652643033,161.903598961,90.1567822028,36.25695,35.4898667582
 11/06  11:00:00,709.295482096,73.9924674945,252.522435203,0.0,220.879908,151.653867033,84.8439725611,0.96948799378,48.3426,35.5318845673
 11/06  12:00:00,857.497837769,75.6941435429,397.036122708,0.0,220.879908,151.653867033,92.8838223618,0.0,48.3426,44.5412223618
 11/06  13:00:00,938.327407467,77.2345092972,479.042967085,0.0,220.879908,151.653867033,84.0677209053,0.0,48.3426,35.7251209053
 11/06  14:00:00,1041.72658201,78.8909589674,584.942509665,0.0,220.879908,145.652643033,68.8953394496,0.00926112453781,24.1713,44.7147783251
 11/06  15:00:00,1012.95241247,80.0742748205,556.01400804,0.0,220.879908,145.652643033,59.6748315181,0.0,24.1713,35.5035315181
 11/06  16:00:00,954.019485841,80.4572321611,505.604247796,0.0,220.879908,137.835547516,40.4026305099,0.0119254396957,4.83426,35.5564450702
 11/06  17:00:00,835.602750596,75.3714522964,397.625659911,0.0,220.879908,133.019064,31.3425114235,0.0203964894606,4.83426,26.487854934
 11/06  18:00:00,606.385622702,72.840392753,236.226966229,0.0,220.879908,53.238744,49.0825260959,8.93527986488,4.83426,35.312986231
 11/06  19:00:00,462.845686112,72.3129134547,91.5522094223,0.0,220.879908,53.238744,109.449902158,78.0432601314,4.83426,26.5723820261
 11/06  20:00:00,368.949578433,72.093532073,0.0,0.0,220.879908,53.238744,201.536524849,179.372654746,4.83426,17.3296101037
 11/06  21:00:00,396.472253355,72.0478841199,25.9447649517,0.0,220.879908,53.238744,132.406764356,127.552504356,4.83426,0.02
 11/06  22:00:00,118.130289182,0.0,0.0,0.0,43.513341876,52.539744,13.5007045813,0.0,4.83426,8.66644458132
 11/06  23:00:00,117.85626428,0.0,0.0,0.0,43.513341876,52.539744,13.4706430053,0.0,4.83426,8.63638300529
 11/06  24:00:00,118.805992395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.887012808,0.0,0.0,0.0,43.513341876,52.539744,13.4492642005,0.0,4.83426,8.61500420054
 11/07  02:00:00,117.872708502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.866474313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.859661216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.020278069,0.0,0.0,0.0,43.513341876,52.539744,13.4504275154,0.0,4.83426,8.61616751536
 11/07  06:00:00,119.65148055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,185.577332742,71.9824352651,0.00184176810485,0.0,43.513341876,53.238744,569.629902311,564.775642311,4.83426,0.02
 11/07  08:00:00,371.576368996,71.9824352651,19.5110193391,0.0,220.879908,53.238744,391.638504509,369.311101575,4.83426,17.493142934
 11/07  09:00:00,534.720656471,72.517760517,87.4078742601,0.0,220.879908,145.652643033,142.033934843,79.3877970037,36.25695,26.3891878397
 11/07  10:00:00,713.385161921,74.1844996526,263.373226771,0.0,220.879908,145.652643033,71.7581954098,0.0,36.25695,35.5012454098
 11/07  11:00:00,988.289174931,76.7014094239,528.179985679,0.0,220.879908,151.653867033,83.8768495564,0.0,48.3426,35.5342495564
 11/07  12:00:00,1050.57551807,79.2476729444,587.400252939,0.0,220.879908,151.653867033,83.9819152692,0.0,48.3426,35.6393152692
 11/07  13:00:00,1083.59714085,81.4896244425,620.633966207,0.0,220.879908,151.653867033,93.0024790476,0.0,48.3426,44.6598790476
 11/07  14:00:00,1074.32523576,83.5201948381,615.180373027,0.0,220.879908,145.652643033,68.8998626106,0.00937150878713,24.1713,44.7191911018
 11/07  15:00:00,1069.87763214,85.4127891847,608.842514024,0.0,220.879908,145.652643033,59.6731393263,0.0,24.1713,35.5018393263
 11/07  16:00:00,1062.64538382,86.3551689393,608.588768955,0.0,220.879908,137.835547516,40.3904582176,0.0,4.83426,35.5561982176
 11/07  17:00:00,1054.93073484,79.1853643709,613.481709226,0.0,220.879908,133.019064,31.3334917543,0.0110739328975,4.83426,26.4881578214
 11/07  18:00:00,677.93700549,74.0350360557,305.396364684,0.0,220.879908,53.238744,52.3845355859,12.2328875754,4.83426,35.3173880106
 11/07  19:00:00,405.073686521,72.8269077259,34.1532533888,0.0,220.879908,53.238744,144.012797796,112.605692854,4.83426,26.5728449419
 11/07  20:00:00,368.737976167,72.3574719736,0.0,0.0,220.879908,53.238744,212.644237626,199.134455133,4.83426,8.67552249246
 11/07  21:00:00,368.516909416,72.1175077702,0.0,0.0,220.879908,53.238744,322.439916602,308.939810161,4.83426,8.66584644152
 11/07  22:00:00,117.6798796,0.0,0.0,0.0,43.513341876,52.539744,13.5008541432,0.0,4.83426,8.66659414316
 11/07  23:00:00,117.745823021,0.0,0.0,0.0,43.513341876,52.539744,13.470900136,0.0,4.83426,8.636640136
 11/07  24:00:00,118.73408678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.788386593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.785743372,0.0,0.0,0.0,43.513341876,52.539744,13.4502264996,0.0,4.83426,8.61596649964
 11/08  03:00:00,117.765263872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.748270635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.182267024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.157327144,0.0,0.0,0.0,43.513341876,52.539744,13.4502586511,0.0,4.83426,8.61599865108
 11/08  07:00:00,185.027976222,71.9824352651,0.00250657398404,0.0,43.513341876,53.238744,873.165553779,868.311293779,4.83426,0.02
 11/08  08:00:00,350.624353856,71.9824352651,0.0,0.0,220.879908,53.238744,613.241455463,590.912322992,4.83426,17.4948724713
 11/08  09:00:00,465.745930228,72.3740833357,20.4281765149,0.0,220.879908,145.652643033,304.626990837,241.983533493,36.25695,26.3865073436
 11/08  10:00:00,546.512641434,73.653849525,98.3074074045,0.0,220.879908,145.652643033,140.884558172,69.1318142235,36.25695,35.4957939481
 11/08  11:00:00,691.461044125,75.6712908405,234.724285029,0.0,220.879908,151.653867033,83.8784797201,0.0,48.3426,35.5358797201
 11/08  12:00:00,808.150713156,78.0355924338,347.997021787,0.0,220.879908,151.653867033,83.9938804461,0.0,48.3426,35.6512804461
 11/08  13:00:00,856.791392149,79.9722851212,395.410868617,0.0,220.879908,151.653867033,93.0118235284,0.0,48.3426,44.6692235284
 11/08  14:00:00,847.293220415,81.4721290619,390.450030359,0.0,220.879908,145.652643033,68.9079652833,0.00530110871028,24.1713,44.7313641745
 11/08  15:00:00,845.529004905,82.8396757883,387.322289958,0.0,220.879908,145.652643033,59.6772809025,0.0,24.1713,35.5059809025
 11/08  16:00:00,856.657451898,83.3905109378,405.643889974,0.0,220.879908,137.835547516,40.3936815585,0.0,4.83426,35.5594215585
 11/08  17:00:00,741.418018206,76.7611580776,302.328705885,0.0,220.879908,133.019064,32.5770907666,1.25286264725,4.83426,26.4899681193
 11/08  18:00:00,552.554041732,73.314809192,182.149594726,0.0,220.879908,53.238744,51.1493302464,11.0013994781,4.83426,35.3136707683
 11/08  19:00:00,507.75647505,72.6842036715,135.165376925,0.0,220.879908,53.238744,57.7915036014,26.3809754501,4.83426,26.5762681513
 11/08  20:00:00,514.355802983,72.4282302335,141.439030484,0.0,220.879908,53.238744,33.292908419,19.7839561925,4.83426,8.67469222648
 11/08  21:00:00,525.844190751,72.2850628395,153.199874577,0.0,220.879908,53.238744,36.0492685122,22.5487619532,4.83426,8.66624655903
 11/08  22:00:00,118.308277764,0.0,0.0,0.0,43.513341876,52.539744,13.5009849808,0.0,4.83426,8.6667249808
 11/08  23:00:00,118.021262471,0.0,0.0,0.0,43.513341876,52.539744,13.4712459634,0.0,4.83426,8.63698596338
 11/08  24:00:00,118.827059059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.841837659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.812547568,0.0,0.0,0.0,43.513341876,52.539744,13.4505208017,0.0,4.83426,8.61626080171
 11/09  03:00:00,117.804730523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.784761401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.196920044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.162647148,0.0,0.0,0.0,43.513341876,52.539744,13.4502959349,0.0,4.83426,8.61603593486
 11/09  07:00:00,184.964049544,71.9824352651,0.00253437013331,0.0,43.513341876,53.238744,784.142749665,779.288489665,4.83426,0.02
 11/09  08:00:00,365.706298904,71.9824352651,14.738049055,0.0,220.879908,53.238744,477.767062851,455.436063685,4.83426,17.4967391657
 11/09  09:00:00,686.633363115,72.6848439291,238.866053882,0.0,220.879908,145.652643033,111.323376444,48.6725953521,36.25695,26.3938310919
 11/09  10:00:00,1014.34904952,74.6215435597,562.678135685,0.0,220.879908,145.652643033,71.7621397186,0.0,36.25695,35.5051897186
 11/09  11:00:00,1041.25129181,77.3724850567,580.654225149,0.0,220.879908,151.653867033,83.8853163734,0.0,48.3426,35.5427163734
 11/09  12:00:00,1050.09138026,79.9070267839,586.008801697,0.0,220.879908,151.653867033,83.992025088,0.0,48.3426,35.649425088
 11/09  13:00:00,1051.58325921,82.0877366147,586.264321796,0.0,220.879908,151.653867033,93.0171719979,0.0,48.3426,44.6745719979
 11/09  14:00:00,1035.71414852,84.1457144351,574.061605769,0.0,220.879908,145.652643033,68.9160563483,0.00978535137282,24.1713,44.7349709969
 11/09  15:00:00,1029.31907179,85.8141793679,565.725802008,0.0,220.879908,145.652643033,59.6848895571,0.0,24.1713,35.5135895571
 11/09  16:00:00,1025.74402772,86.345564197,569.411438701,0.0,220.879908,137.835547516,40.4036669655,0.0,4.83426,35.5694069655
 11/09  17:00:00,1036.7649403,78.8474290894,593.386822845,0.0,220.879908,133.019064,31.3450714958,0.013575754746,4.83426,26.4972357411
 11/09  18:00:00,943.162463466,74.2322677824,569.708728798,0.0,220.879908,53.238744,40.1532105548,0.0,4.83426,35.3189505548
 11/09  19:00:00,871.168929075,73.3448661698,495.961190729,0.0,220.879908,53.238744,40.2647000026,0.0,4.83426,35.4304400026
 11/09  20:00:00,842.020533276,72.9130582327,466.722513141,0.0,220.879908,53.238744,13.5098218178,0.0,4.83426,8.67556181785
 11/09  21:00:00,822.084609067,72.6240353118,447.112394201,0.0,220.879908,53.238744,13.5006415308,0.0,4.83426,8.66638153083
 11/09  22:00:00,118.39911104,0.0,0.0,0.0,43.513341876,52.539744,13.5003401667,0.0,4.83426,8.66608016667
 11/09  23:00:00,118.095331007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,119.004851904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,118.09843721,0.0,0.0,0.0,43.513341876,52.539744,13.4505327091,0.0,4.83426,8.61627270909
 11/10  02:00:00,118.07734365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,118.053116219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,118.033908033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,120.376043171,0.0,0.0,0.0,43.513341876,52.539744,13.4503292335,0.0,4.83426,8.61606923353
 11/10  06:00:00,119.943225098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,321.47707703,71.9824352651,132.814539669,0.0,43.513341876,53.238744,300.962978398,296.108718398,4.83426,0.02
 11/10  08:00:00,459.387134586,71.9824352651,105.631875759,0.0,220.879908,53.238744,203.952547035,181.621175714,4.83426,17.4971113209
 11/10  09:00:00,657.359164428,73.9856815211,208.180897169,0.0,220.879908,145.652643033,69.2390553289,6.5872829264,36.25695,26.3948224025
 11/10  10:00:00,877.535608243,77.1556348213,424.074815334,0.0,220.879908,145.652643033,71.767166991,0.0,36.25695,35.510216991
 11/10  11:00:00,1048.95364194,80.3794760968,585.371272358,0.0,220.879908,151.653867033,83.8845542815,0.0,48.3426,35.5419542815
 11/10  12:00:00,1077.57194662,83.2488622451,609.65915506,0.0,220.879908,151.653867033,92.907234425,0.0,48.3426,44.564634425
 11/10  13:00:00,1080.66284424,85.5062975396,610.962690687,0.0,220.879908,151.653867033,84.0862581291,0.0,48.3426,35.7436581291
 11/10  14:00:00,1053.93263927,86.9356591287,588.707062461,0.0,220.879908,145.652643033,68.9282951568,0.0100939571766,24.1713,44.7469011996
 11/10  15:00:00,1043.58338122,87.6428278932,577.497828426,0.0,220.879908,145.652643033,59.6880750518,0.0,24.1713,35.5167750518
 11/10  16:00:00,1032.21330038,87.0845401582,574.277924537,0.0,220.879908,137.835547516,40.402737833,0.0,4.83426,35.568477833
