Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  17:00:00,1036.35231199,78.8684567837,592.20032141,0.0,220.879908,133.019064,40.1722923437,0.0133384105231,4.83426,35.3246939332
 11/10  18:00:00,940.527760955,74.4961857765,566.30405103,0.0,220.879908,53.238744,31.3332080538,0.0,4.83426,26.4989480538
 11/10  19:00:00,937.653165336,73.6666171474,561.64014476,0.0,220.879908,53.238744,40.2699963393,0.0,4.83426,35.4357363393
 11/10  20:00:00,862.339228381,73.1644211545,487.194020797,0.0,220.879908,53.238744,13.5102093479,0.0,4.83426,8.6759493479
 11/10  21:00:00,808.496173604,72.8018050715,433.84599082,0.0,220.879908,53.238744,13.5012960426,0.0,4.83426,8.66703604256
 11/10  22:00:00,118.063563163,0.0,0.0,0.0,43.513341876,52.539744,13.5010088686,0.0,4.83426,8.66674886864
 11/10  23:00:00,118.115566582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.991216108,0.0,0.0,0.0,43.513341876,52.539744,13.462552739,0.0,4.83426,8.628292739
 11/11  01:00:00,118.092690847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,118.083432828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,118.058925906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,118.039547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.541444763,0.0,0.0,0.0,43.513341876,52.539744,13.4446393296,0.0,4.83426,8.61037932965
 11/11  06:00:00,118.498413001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,112.518092877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.426771985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.480049831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.604779471,0.0,0.0,0.0,43.513341876,52.539744,13.4504204019,0.0,4.83426,8.61616040192
 11/11  11:00:00,100.644951592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,295.892871676,2.34799110773,190.034524773,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,430.108420192,3.99486680907,322.025579643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,436.718401718,4.15024523609,328.2959344,0.0,43.513341876,52.539744,13.4506294537,0.0,4.83426,8.61636945372
 11/11  15:00:00,421.120666106,3.95776219844,313.04187251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,363.448842169,3.31742096229,256.636927546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,326.9044157,2.91373904151,221.050724406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,179.638535793,0.883903685526,62.7408817134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.213668101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.703201488,0.0,0.0,0.0,43.513341876,52.539744,13.4445406285,0.0,4.83426,8.61028062851
 11/11  21:00:00,118.667734307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,118.396598937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,118.039479407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.862782072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,118.00209541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.998691925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.995414358,0.0,0.0,0.0,43.513341876,52.539744,13.4445604576,0.0,4.83426,8.6103004576
 11/12  04:00:00,117.992318971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.473856825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,118.416976298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,112.419029773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,100.313200324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.31113056,0.0,0.0,0.0,43.513341876,52.539744,13.4506001267,0.0,4.83426,8.61634012665
 11/12  10:00:00,100.334891146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.38299319,0.0,0.0,0.0,43.513341876,52.539744,13.5356084329,0.0,4.83426,8.7013484329
 11/12  12:00:00,101.247336185,0.0,0.0,0.0,43.513341876,52.539744,13.4802073752,0.0,4.83426,8.64594737521
 11/12  13:00:00,100.449461971,0.0,0.0,0.0,43.513341876,52.539744,13.4801965939,0.0,4.83426,8.64593659386
 11/12  14:00:00,224.92743912,1.72805758279,121.254615517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,239.282352285,1.90813146593,135.248889542,0.0,43.513341876,52.539744,13.4745147341,0.0,4.83426,8.64025473406
 11/12  16:00:00,256.104195658,2.1481502113,151.672432873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,185.109515503,1.23071719224,82.6080165284,0.0,43.513341876,52.539744,13.4447566297,9.23364735511e-05,4.83426,8.61040429322
 11/12  18:00:00,115.17998313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,118.135575359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.566239598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.497031043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,118.246880273,0.0,0.0,0.0,43.513341876,52.539744,31.1395754983,0.0,4.83426,26.3053154983
 11/12  23:00:00,117.858529087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.715467287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.805694202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.764482394,0.0,0.0,0.0,43.513341876,52.539744,13.4506718185,0.0,4.83426,8.61641181854
 11/13  03:00:00,117.751080648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.747092842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.171753693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.127671592,0.0,0.0,0.0,43.513341876,52.539744,13.4505291012,0.0,4.83426,8.61626910117
 11/13  07:00:00,185.006275704,71.9824352651,0.00178604508782,0.0,43.513341876,53.238744,886.186975432,881.332715432,4.83426,0.02
 11/13  08:00:00,350.610677078,71.9824352651,0.0,0.0,220.879908,53.238744,619.311228132,596.97658648,4.83426,17.5003816519
 11/13  09:00:00,491.295262306,72.4074481687,46.978142892,0.0,220.879908,145.652643033,345.286358603,282.629091267,36.25695,26.4003173355
 11/13  10:00:00,561.459956264,73.7222307918,113.610363315,0.0,220.879908,145.652643033,165.759143123,93.9820390344,36.25695,35.5201540882
 11/13  11:00:00,697.403275124,75.9109256122,240.6573578,0.0,220.879908,151.653867033,83.9052699781,0.0,48.3426,35.5626699781
 11/13  12:00:00,844.37940518,78.3235960327,383.83971197,0.0,220.879908,151.653867033,92.9293203419,0.0,48.3426,44.5867203419
 11/13  13:00:00,1001.06563288,80.7533296871,538.470296619,0.0,220.879908,151.653867033,84.1050791628,0.0,48.3426,35.7624791628
 11/13  14:00:00,1045.93985533,82.6409854722,587.174715748,0.0,220.879908,145.652643033,68.9464461093,0.00922576540728,24.1713,44.7659203439
 11/13  15:00:00,1033.77778439,84.2934036506,573.215478085,0.0,220.879908,145.652643033,59.7015917516,0.0,24.1713,35.5302917516
 11/13  16:00:00,1026.52795257,85.1344865813,572.480900119,0.0,220.879908,137.835547516,44.4222488772,0.0110393897183,4.83426,39.5769494874
 11/13  17:00:00,986.218433193,77.8457792658,545.056168728,0.0,220.879908,133.019064,36.2430573212,0.0359911010296,4.83426,31.3728062202
 11/13  18:00:00,693.337901544,73.6801346361,318.872740873,0.0,220.879908,53.238744,37.0018863616,5.65860423951,4.83426,26.5090221221
 11/13  19:00:00,534.742290214,72.8151173944,161.967974353,0.0,220.879908,53.238744,98.8049219809,58.521173222,4.83426,35.4494887589
 11/13  20:00:00,437.583969519,72.4084077052,65.2669412996,0.0,220.879908,53.238744,103.022168548,89.5111144025,4.83426,8.67679414562
 11/13  21:00:00,391.305207731,72.1780243051,20.8642678094,0.0,220.879908,53.238744,142.139578547,128.637731305,4.83426,8.66758724168
 11/13  22:00:00,118.098234238,0.0,0.0,0.0,43.513341876,52.539744,13.5020726428,0.0,4.83426,8.66781264282
 11/13  23:00:00,117.833041103,0.0,0.0,0.0,43.513341876,52.539744,13.4717480183,0.0,4.83426,8.63748801829
 11/13  24:00:00,118.798569255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.895413071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.90555155,0.0,0.0,0.0,43.513341876,52.539744,13.4506415312,0.0,4.83426,8.6163815312
 11/14  03:00:00,117.930597428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.920574261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.112759134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  06:00:00,119.699851099,0.0,0.0,0.0,43.513341876,52.539744,13.4504624162,0.0,4.83426,8.61620241617
 11/14  07:00:00,193.053759904,71.9824352651,6.77123328587,0.0,43.513341876,53.238744,467.640488102,462.786228102,4.83426,0.02
 11/14  08:00:00,383.33929282,71.9824352651,30.4432708287,0.0,220.879908,53.238744,323.246279125,300.911009483,4.83426,17.5010096422
 11/14  09:00:00,537.778089463,72.8067810695,90.8474794098,0.0,220.879908,145.652643033,132.282380919,69.6236910563,36.25695,26.4017398629
 11/14  10:00:00,682.103090038,74.7681887895,232.066423098,0.0,220.879908,145.652643033,71.7803755134,0.0,36.25695,35.5234255134
 11/14  11:00:00,889.02379902,77.5339968592,429.220763727,0.0,220.879908,151.653867033,83.9095906128,0.0,48.3426,35.5669906128
 11/14  12:00:00,1033.78889463,80.2106428306,569.744302795,0.0,220.879908,151.653867033,92.9323230713,0.0,48.3426,44.5897230713
 11/14  13:00:00,1039.76368665,82.3682866518,574.031857835,0.0,220.879908,151.653867033,84.1109975672,0.0,48.3426,35.7683975672
 11/14  14:00:00,1033.88162609,84.0783988576,572.232604082,0.0,220.879908,145.652643033,68.9515295369,0.00967809953658,24.1713,44.7705514373
 11/14  15:00:00,1014.16612289,85.4889731403,550.702459591,0.0,220.879908,145.652643033,59.7073997063,0.0,24.1713,35.5360997063
 11/14  16:00:00,1006.70812799,85.7042145094,550.589282297,0.0,220.879908,137.835547516,49.3218691053,0.005835143972,4.83426,44.4817739613
 11/14  17:00:00,1019.771383,78.1877902869,576.897670782,0.0,220.879908,133.019064,31.3615497331,0.0145945820545,4.83426,26.5126951511
 11/14  18:00:00,800.826757388,73.9198216274,425.587997112,0.0,220.879908,53.238744,31.3445010387,0.0,4.83426,26.5102410387
 11/14  19:00:00,557.718343818,73.0039947313,184.509035396,0.0,220.879908,53.238744,67.9630044514,27.6705326506,4.83426,35.4582118008
 11/14  20:00:00,465.287681343,72.5050949255,93.0943006407,0.0,220.879908,53.238744,91.9642039307,78.4533307663,4.83426,8.67661316446
 11/14  21:00:00,441.110612577,72.3100102816,69.1650363066,0.0,220.879908,53.238744,88.303552812,74.8013178354,4.83426,8.66797497653
 11/14  22:00:00,117.95601911,0.0,0.0,0.0,43.513341876,52.539744,13.50209597,0.0,4.83426,8.66783596997
 11/14  23:00:00,118.026263277,0.0,0.0,0.0,43.513341876,52.539744,13.4714980838,0.0,4.83426,8.63723808378
 11/14  24:00:00,118.921881185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,118.037935052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,118.031437796,0.0,0.0,0.0,43.513341876,52.539744,13.4507464263,0.0,4.83426,8.61648642627
 11/15  03:00:00,118.007604264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.988750223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.434407598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.381998759,0.0,0.0,0.0,43.513341876,52.539744,13.4506452825,0.0,4.83426,8.61638528255
 11/15  07:00:00,238.797331419,71.9824352651,48.4672798081,0.0,43.513341876,53.238744,350.576203646,345.721943646,4.83426,0.02
 11/15  08:00:00,375.487580431,71.9824352651,23.1903538693,0.0,220.879908,53.238744,335.817220257,313.478784078,4.83426,17.5041761796
 11/15  09:00:00,471.017548471,73.0897770488,24.8898956632,0.0,220.879908,145.652643033,263.019098365,200.355546701,36.25695,26.4066016638
 11/15  10:00:00,487.301069784,74.7848303465,39.1995674453,0.0,220.879908,145.652643033,235.637452634,163.850886016,36.25695,35.5296166172
 11/15  11:00:00,528.72515106,76.83046231,72.4343131923,0.0,220.879908,151.653867033,219.442261324,135.536826332,48.3426,35.562834992
 11/15  12:00:00,569.765790649,78.9452023519,110.274094458,0.0,220.879908,151.653867033,174.67195374,81.7312766842,48.3426,44.598077056
 11/15  13:00:00,637.424851335,80.754268191,176.768396076,0.0,220.879908,151.653867033,124.77505966,31.7222593035,48.3426,44.7102003562
 11/15  14:00:00,690.870501883,82.4587085069,234.372772943,0.0,220.879908,145.652643033,77.9289594696,8.98037469614,24.1713,44.7772847735
 11/15  15:00:00,721.975333622,83.7188228364,264.219703891,0.0,220.879908,145.652643033,67.1423438933,7.43286946248,24.1713,35.5381744309
 11/15  16:00:00,728.85512031,84.1332232207,278.539733229,0.0,220.879908,137.835547516,50.9802588309,10.5514299955,4.83426,35.5945688354
 11/15  17:00:00,624.45837087,77.0548540359,186.638484256,0.0,220.879908,133.019064,50.8259882345,19.4805518407,4.83426,26.5111763937
 11/15  18:00:00,399.942825136,73.1483540994,29.7395333642,0.0,220.879908,53.238744,244.584926416,204.402279301,4.83426,35.348387115
 11/15  19:00:00,368.897148778,72.4275228568,0.0,0.0,220.879908,53.238744,472.266369022,440.835038279,4.83426,26.597070743
 11/15  20:00:00,369.159030363,72.1139195781,0.0,0.0,220.879908,53.238744,631.937367488,609.7683104,4.83426,17.3347970876
 11/15  21:00:00,369.385643847,72.0293033283,0.0,0.0,220.879908,53.238744,748.710760845,735.208616778,4.83426,8.66788406693
 11/15  22:00:00,117.855868661,0.0,0.0,0.0,43.513341876,52.539744,13.5019752125,0.0,4.83426,8.66771521253
 11/15  23:00:00,117.660842186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.682149332,0.0,0.0,0.0,43.513341876,52.539744,13.4626265445,0.0,4.83426,8.62836654445
 11/16  01:00:00,117.712544875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.73309307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.723391674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.706822478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.128274406,0.0,0.0,0.0,43.513341876,52.539744,13.4508735959,0.0,4.83426,8.61661359587
 11/16  06:00:00,118.093917259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,188.480958118,71.9824352651,0.00171298926,0.0,43.513341876,53.238744,1107.29284803,1102.43858803,4.83426,0.02
 11/16  08:00:00,350.91519705,71.9824352651,0.0,0.0,220.879908,53.238744,919.245284479,892.483784912,4.83426,21.9272395667
 11/16  09:00:00,443.301533377,72.1929267109,0.00164756286748,0.0,220.879908,145.652643033,637.752545814,579.535871392,36.25695,21.9597244213
 11/16  10:00:00,443.87562253,72.7976710114,0.00219128144438,0.0,220.879908,145.652643033,489.328277258,412.090741911,36.25695,40.9805853467
 11/16  11:00:00,476.535995614,74.0331041426,24.4511377455,0.0,220.879908,151.653867033,346.959534965,259.612714202,48.3426,39.0042207626
 11/16  12:00:00,492.48010571,75.6130423584,36.8077166125,0.0,220.879908,151.653867033,253.206844085,169.173253561,48.3426,35.6909905242
 11/16  13:00:00,504.981198807,77.0602629774,48.6010848072,0.0,220.879908,151.653867033,229.166022083,136.105144862,48.3426,44.7182772209
 11/16  14:00:00,551.811939795,78.6501263854,99.5595160344,0.0,220.879908,145.652643033,169.733335699,100.77336424,24.1713,44.7886714591
 11/16  15:00:00,598.588287659,79.6826249519,145.202862885,0.0,220.879908,145.652643033,133.765559947,74.0492195858,24.1713,35.5450403617
 11/16  16:00:00,600.798332785,79.6916852938,155.258376294,0.0,220.879908,137.835547516,98.6558078189,58.2218326715,4.83426,35.5997151474
 11/16  17:00:00,536.012092368,74.4803044223,101.089628977,0.0,220.879908,133.019064,69.1150934877,28.9333228565,4.83426,35.3475106312
 11/16  18:00:00,391.860577411,72.4661352308,22.1142624306,0.0,220.879908,53.238744,146.416352149,115.066698304,4.83426,26.5153938446
 11/16  19:00:00,368.425656379,72.1343509293,0.0,0.0,220.879908,53.238744,226.35756797,186.060856867,4.83426,35.4624511025
 11/16  20:00:00,368.828942108,72.035649157,0.0,0.0,220.879908,53.238744,425.952874065,412.441831013,4.83426,8.676783052
 11/16  21:00:00,369.015697494,71.9905244147,0.0,0.0,220.879908,53.238744,647.034478097,633.532255879,4.83426,8.6679622178
 11/16  22:00:00,117.848277167,0.0,0.0,0.0,43.513341876,52.539744,13.5020739814,0.0,4.83426,8.66781398139
 11/16  23:00:00,117.64363541,0.0,0.0,0.0,43.513341876,52.539744,13.4721245874,0.0,4.83426,8.63786458741
 11/16  24:00:00,118.666083372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.666307979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.658196203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.639747282,0.0,0.0,0.0,43.513341876,52.539744,13.4507995762,0.0,4.83426,8.61653957625
 11/17  04:00:00,117.60993013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.714469954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.379605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,190.168739596,71.9824352651,0.00148654733216,0.0,43.513341876,53.238744,1521.50595889,1508.05669493,4.83426,8.61500396256
 11/17  08:00:00,352.072009704,71.9824352651,0.0,0.0,220.879908,53.238744,1251.9614229,1229.62059507,4.83426,17.5065678284
 11/17  09:00:00,443.973472349,72.0307451498,0.00148724701778,0.0,220.879908,145.652643033,916.789621328,854.1202402,36.25695,26.4124311279
 11/17  10:00:00,443.654924214,72.3678423624,0.00204125887607,0.0,220.879908,145.652643033,704.226849958,632.433081946,36.25695,35.5368180123
 11/17  11:00:00,450.251625021,73.1482531407,0.00145780712558,0.0,220.879908,151.653867033,517.348136834,433.428369205,48.3426,35.5771676281
 11/17  12:00:00,452.115975246,74.1317604573,0.0,0.0,220.879908,151.653867033,397.177309053,304.222906501,48.3426,44.6118025525
 11/17  13:00:00,452.326365239,75.2601817644,0.0,0.0,220.879908,151.653867033,388.93923725,295.87512076,48.3426,44.7215164895
 11/17  14:00:00,447.434173275,76.331292479,0.0,0.0,220.879908,145.652643033,346.108047351,277.14682537,24.1713,44.789921981
 11/17  15:00:00,448.152263424,77.0525249535,0.0,0.0,220.879908,145.652643033,345.446487509,285.728071184,24.1713,35.5471163246
 11/17  16:00:00,440.057687258,76.8159341256,0.0,0.0,220.879908,137.835547516,311.597212261,271.158402169,4.83426,35.6045500927
 11/17  17:00:00,431.59740454,73.413281015,0.0,0.0,220.879908,133.019064,225.895045162,194.542646956,4.83426,26.5181382061
 11/17  18:00:00,368.741418612,72.1138927728,0.0,0.0,220.879908,53.238744,622.607293322,582.421029623,4.83426,35.3520036995
 11/17  19:00:00,369.694363134,71.9987359493,0.0,0.0,220.879908,53.238744,901.795412143,861.495197631,4.83426,35.4659545121
 11/17  20:00:00,369.827945436,71.9824352651,0.0,0.0,220.879908,53.238744,860.218740841,846.707341913,4.83426,8.67713892812
 11/17  21:00:00,369.813239338,71.9824352651,0.0,0.0,220.879908,53.238744,908.501542731,894.999264523,4.83426,8.66801820773
 11/17  22:00:00,117.418102793,0.0,0.0,0.0,43.513341876,52.539744,13.5021512177,0.0,4.83426,8.66789121767
 11/17  23:00:00,117.503743945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  24:00:00,118.590733708,0.0,0.0,0.0,43.513341876,52.539744,13.4622015848,0.0,4.83426,8.62794158482
 11/18  01:00:00,117.550844586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.55732347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.558847002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.551440184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,117.985636924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,117.960912157,0.0,0.0,0.0,43.513341876,52.539744,13.4448541205,0.0,4.83426,8.61059412046
 11/18  07:00:00,114.996031015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,99.977589242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.069057084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.209742203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.314233087,0.0,0.0,0.0,43.513341876,52.539744,22.2209303828,0.0,4.83426,17.3866703828
 11/18  12:00:00,101.198775107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.369754084,0.0,0.0,0.0,43.513341876,52.539744,13.4814687454,0.0,4.83426,8.64720874538
 11/18  14:00:00,100.441842702,0.0,0.0,0.0,43.513341876,52.539744,13.4751343032,0.0,4.83426,8.64087430322
 11/18  15:00:00,100.457870075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.398224625,0.0,0.0,0.0,43.513341876,52.539744,13.4750545576,0.0,4.83426,8.64079455764
 11/18  17:00:00,100.126357747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,117.976777877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.920098639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.31646523,0.0,0.0,0.0,43.513341876,52.539744,13.4447244652,0.0,4.83426,8.61046446517
 11/18  21:00:00,118.260886678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.075499935,0.0,0.0,0.0,43.513341876,52.539744,22.3873129141,0.0,4.83426,17.5530529141
 11/18  23:00:00,117.75355058,0.0,0.0,0.0,43.513341876,52.539744,13.444744249,0.0,4.83426,8.610484249
 11/18  24:00:00,118.616658693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.713964104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.696436636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.681842076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.672882466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.112419046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.104066297,0.0,0.0,0.0,43.513341876,52.539744,13.4430720066,0.0,4.83426,8.60881200657
 11/19  07:00:00,115.194718005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,100.212387655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.33358952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.483706707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.521520392,0.0,0.0,0.0,43.513341876,52.539744,22.2233556726,0.0,4.83426,17.3890956726
 11/19  12:00:00,101.306848964,0.0,0.0,0.0,43.513341876,52.539744,13.4817274729,0.0,4.83426,8.64746747292
 11/19  13:00:00,100.489348231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  14:00:00,119.615285157,0.641365122476,17.8257172793,0.0,43.513341876,52.539744,13.4811025888,0.0,4.83426,8.64684258877
 11/19  15:00:00,100.559428774,0.0,0.0,0.0,43.513341876,52.539744,13.4753544641,0.0,4.83426,8.64109446407
 11/19  16:00:00,100.534436833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,100.294620596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,118.191651576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,118.175042119,0.0,0.0,0.0,43.513341876,52.539744,13.444820304,0.0,4.83426,8.61056030396
 11/19  20:00:00,118.663708849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.630054498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.407392421,0.0,0.0,0.0,43.513341876,52.539744,31.1547437281,0.0,4.83426,26.3204837281
 11/19  23:00:00,118.010867081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.838899471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.982280202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.969746452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.951214097,0.0,0.0,0.0,43.513341876,52.539744,13.4508644584,0.0,4.83426,8.6166044584
 11/20  04:00:00,117.901153849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.315292329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,118.244217395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,187.881242566,71.9824352651,0.0,0.0,43.513341876,53.238744,471.062165702,457.611303826,4.83426,8.61660187591
 11/20  08:00:00,471.087981107,71.9824352651,117.592756063,0.0,220.879908,53.238744,282.267109517,259.923596535,4.83426,17.5092529819
 11/20  09:00:00,842.316674283,72.7351007683,393.398801243,0.0,220.879908,145.652643033,74.1232646225,11.4455536581,36.25695,26.4207609644
 11/20  10:00:00,999.171996712,74.4363193139,547.114639311,0.0,220.879908,145.652643033,71.8097605219,0.0,36.25695,35.5528105219
 11/20  11:00:00,1014.90864719,76.9194083674,553.689087176,0.0,220.879908,151.653867033,83.9340416694,0.0,48.3426,35.5914416694
 11/20  12:00:00,1017.60541798,79.3307944732,553.061247846,0.0,220.879908,151.653867033,92.9702858368,0.0,48.3426,44.6276858368
 11/20  13:00:00,1012.01825771,80.9690886143,546.944762836,0.0,220.879908,151.653867033,93.087807786,0.0,48.3426,44.745207786
 11/20  14:00:00,1013.95796541,82.5521542991,553.251199757,0.0,220.879908,145.652643033,68.9942841966,0.00983269660558,24.1713,44.8131515
 11/20  15:00:00,1027.96785677,84.4335975027,565.709338215,0.0,220.879908,145.652643033,59.7382335204,0.0,24.1713,35.5669335204
 11/20  16:00:00,1028.04890539,85.2009373286,573.330700648,0.0,220.879908,137.835547516,40.4597842411,0.0069784865474,4.83426,35.6185457545
 11/20  17:00:00,1023.58927558,77.8856912211,581.329994548,0.0,220.879908,133.019064,40.2195984755,0.0203758387571,4.83426,35.3649626367
 11/20  18:00:00,927.068584944,73.8098558365,550.869812974,0.0,220.879908,53.238744,31.3609200579,0.0,4.83426,26.5266600579
 11/20  19:00:00,860.534015173,73.0478582431,485.457906455,0.0,220.879908,53.238744,40.314419226,0.0,4.83426,35.480159226
 11/20  20:00:00,800.955163254,72.6918927881,425.959503495,0.0,220.879908,53.238744,13.5124423054,0.0,4.83426,8.67818230544
 11/20  21:00:00,785.578924647,72.4880202761,410.834530333,0.0,220.879908,53.238744,14.0157824292,0.512176697232,4.83426,8.66934573192
 11/20  22:00:00,118.400481379,0.0,0.0,0.0,43.513341876,52.539744,13.5035433872,0.0,4.83426,8.66928338717
 11/20  23:00:00,118.083152392,0.0,0.0,0.0,43.513341876,52.539744,13.4726387141,0.0,4.83426,8.63837871409
 11/20  24:00:00,118.972505773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,118.07620121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,118.059978329,0.0,0.0,0.0,43.513341876,52.539744,13.4508829381,0.0,4.83426,8.6166229381
 11/21  03:00:00,118.043162979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,118.010541788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,120.320310397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.919021304,0.0,0.0,0.0,43.513341876,52.539744,13.4509027217,0.0,4.83426,8.61664272166
 11/21  07:00:00,357.934957886,71.9824352651,165.774864171,0.0,43.513341876,53.238744,293.712000537,288.857740537,4.83426,0.02
 11/21  08:00:00,559.656462487,71.9824352651,204.94863324,0.0,220.879908,53.238744,197.543352544,175.198424195,4.83426,17.5106683497
 11/21  09:00:00,901.285492928,73.1549154308,451.31440012,0.0,220.879908,145.652643033,65.3058984697,2.63027782156,36.25695,26.4186706481
 11/21  10:00:00,989.957061005,74.4845866992,537.419019547,0.0,220.879908,145.652643033,71.808052221,0.0,36.25695,35.551102221
 11/21  11:00:00,1009.51940782,75.7156781147,549.293582991,0.0,220.879908,151.653867033,89.4064980095,0.0,48.3426,41.0638980095
 11/21  12:00:00,1038.16933383,77.0858052288,575.848434952,0.0,220.879908,151.653867033,87.4882961368,0.0,48.3426,39.1456961368
 11/21  13:00:00,1048.82446259,78.5343127521,585.694115214,0.0,220.879908,151.653867033,93.0922004506,0.0,48.3426,44.7496004506
 11/21  14:00:00,1041.88802769,79.7691275459,583.453466195,0.0,220.879908,145.652643033,68.9998829342,0.00954844171164,24.1713,44.8190344925
 11/21  15:00:00,1041.259832,80.4249936832,582.117146666,0.0,220.879908,145.652643033,59.7416630077,0.0,24.1713,35.5703630077
 11/21  16:00:00,1020.48953136,80.1521360833,569.550475076,0.0,220.879908,137.835547516,40.454906749,0.0,4.83426,35.620646749
 11/21  17:00:00,1023.20957317,75.0919675147,583.326093057,0.0,220.879908,133.019064,40.2262095564,0.0210741119309,4.83426,35.3708754445
 11/21  18:00:00,927.121074348,72.8825819124,551.804989435,0.0,220.879908,53.238744,32.9839433607,0.0,4.83426,28.1496833607
 11/21  19:00:00,854.211849907,72.5318800931,479.493980772,0.0,220.879908,53.238744,38.6943758759,0.0,4.83426,33.8601158759
 11/21  20:00:00,757.192692329,72.3003551732,383.173489072,0.0,220.879908,53.238744,19.7090345952,1.18382353411,4.83426,13.6909510611
 11/21  21:00:00,727.042416308,72.1787818248,353.266567769,0.0,220.879908,53.238744,25.1757353206,16.6812251628,4.83426,3.66025015782
 11/21  22:00:00,118.002143833,0.0,0.0,0.0,43.513341876,52.539744,13.5041902977,0.0,4.83426,8.66993029767
 11/21  23:00:00,118.059504026,0.0,0.0,0.0,43.513341876,52.539744,13.4728623374,0.0,4.83426,8.63860233745
 11/21  24:00:00,118.969789272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,118.082379835,0.0,0.0,0.0,43.513341876,52.539744,13.4510268117,0.0,4.83426,8.61676681174
 11/22  02:00:00,118.075292007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,118.069813138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,118.063928195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.553091638,0.0,0.0,0.0,43.513341876,52.539744,13.4510678666,0.0,4.83426,8.61680786658
 11/22  06:00:00,118.517023624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,586.686652963,71.9824352651,393.133724556,0.0,43.513341876,53.238744,108.76429139,103.91003139,4.83426,0.02
 11/22  08:00:00,771.644171535,71.9824352651,415.517063482,0.0,220.879908,53.238744,79.2814730086,48.1887629046,4.83426,26.258450104
 11/22  09:00:00,974.542703068,74.2284965366,522.639188976,0.0,220.879908,145.652643033,62.6828043941,0.00448533018261,36.25695,26.4213690639
 11/22  10:00:00,989.228939844,76.9712481129,533.642015357,0.0,220.879908,145.652643033,71.814952362,0.0,36.25695,35.558002362
 11/22  11:00:00,1035.41445506,79.3826171669,571.027932499,0.0,220.879908,151.653867033,83.9409945075,0.0,48.3426,35.5983945075
 11/22  12:00:00,1069.63484171,82.7043101257,600.938144575,0.0,220.879908,151.653867033,92.9822780124,0.0,48.3426,44.6396780124
 11/22  13:00:00,1070.55942245,85.0026017022,600.595513747,0.0,220.879908,151.653867033,84.1527152759,0.0,48.3426,35.8101152759
 11/22  14:00:00,1070.5789225,87.5610437048,604.050095,0.0,220.879908,145.652643033,76.2241089302,0.00952541261674,24.1713,52.0432835176
 11/22  15:00:00,1069.05832975,88.7707834845,601.569319434,0.0,220.879908,145.652643033,61.4683008658,0.0,24.1713,37.2970008658
 11/22  16:00:00,1066.56827684,87.3751688983,608.364801135,0.0,220.879908,137.835547516,40.4593243936,0.0,4.83426,35.6250643936
 11/22  17:00:00,1075.56400009,79.5384299739,630.609778472,0.0,220.879908,133.019064,38.9526083308,0.0109861847916,4.83426,34.107362146
 11/22  18:00:00,945.566324366,74.6285091993,568.554759012,0.0,220.879908,53.238744,32.6709260177,0.0376496187401,4.83426,27.799016399
 11/22  19:00:00,895.650289973,73.6717770409,519.935365595,0.0,220.879908,53.238744,40.3201665728,0.0,4.83426,35.4859065728
 11/22  20:00:00,948.199025232,73.3006395833,571.88493032,0.0,220.879908,53.238744,13.5136979578,0.0,4.83426,8.67943795776
 11/22  21:00:00,930.999077286,72.9624856267,555.153477371,0.0,220.879908,53.238744,13.5035329429,0.0,4.83426,8.66927294293
 11/22  22:00:00,118.479183428,0.0,0.0,0.0,43.513341876,52.539744,13.5035130745,0.0,4.83426,8.66925307451
 11/22  23:00:00,118.155983263,0.0,0.0,0.0,43.513341876,52.539744,13.4724439903,0.0,4.83426,8.63818399034
 11/22  24:00:00,119.026132741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,118.112215254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,118.089624913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,118.082937206,0.0,0.0,0.0,43.513341876,52.539744,13.444941986,0.0,4.83426,8.610681986
 11/23  04:00:00,118.076632792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.54110195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.48708903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,115.532958221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,100.462072139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,100.512465193,0.0,0.0,0.0,43.513341876,52.539744,13.4512515907,0.0,4.83426,8.61699159073
 11/23  10:00:00,100.585250722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.628971535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.490585626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,242.448829433,1.19182317492,139.191923668,0.0,43.513341876,52.539744,13.45125444,0.0,4.83426,8.61699443999
 11/23  14:00:00,400.145989869,2.79587072211,293.597110881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,401.997317988,3.00539637734,295.185133325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,429.144679729,3.49041679831,321.564781463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,346.712174707,2.77339610992,240.854288784,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,152.279926778,0.426003318068,33.1394017968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,118.312434467,0.0,0.0,0.0,43.513341876,52.539744,13.4449938927,0.0,4.83426,8.61073389273
 11/23  20:00:00,118.806231004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.726414826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.432332336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,118.050633544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.880858859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,118.034270028,0.0,0.0,0.0,43.513341876,52.539744,13.4510987318,0.0,4.83426,8.61683873178
 11/24  02:00:00,118.032893699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,118.030852226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,118.010624084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,120.390185543,0.0,0.0,0.0,43.513341876,52.539744,13.4511807851,0.0,4.83426,8.61692078512
 11/24  06:00:00,120.022442662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  07:00:00,512.978522613,71.9998653394,319.343005182,0.0,43.513341876,53.238744,178.143065846,173.288805846,4.83426,0.02
 11/24  08:00:00,670.884504046,71.9824352651,315.448713058,0.0,220.879908,53.238744,134.477645984,103.381092856,4.83426,26.2622931281
 11/24  09:00:00,876.176891464,73.4889327125,426.104544617,0.0,220.879908,145.652643033,63.6155047016,0.934004131771,36.25695,26.4245505698
 11/24  10:00:00,981.768652121,74.5277527516,529.943913167,0.0,220.879908,145.652643033,72.1256378801,0.300571240001,36.25695,35.5681166401
 11/24  11:00:00,995.069725327,75.5012829782,535.892594089,0.0,220.879908,151.653867033,83.9515771496,0.0,48.3426,35.6089771496
 11/24  12:00:00,1010.76023005,78.6032461874,546.952784116,0.0,220.879908,151.653867033,93.0090422816,0.010107862538,48.3426,44.6563344191
 11/24  13:00:00,1038.96617093,82.5440282376,571.596251425,0.0,220.879908,151.653867033,93.1100565711,0.0,48.3426,44.7674565711
 11/24  14:00:00,1043.31155427,84.859589197,579.334399404,0.0,220.879908,145.652643033,69.0212845558,0.00901674785966,24.1713,44.840967808
 11/24  15:00:00,1051.65013001,85.2772319685,587.181871451,0.0,220.879908,145.652643033,59.753626057,0.0,24.1713,35.582326057
 11/24  16:00:00,1045.26659373,86.6615559619,587.326497427,0.0,220.879908,137.835547516,40.4683520142,0.0,4.83426,35.6340920142
 11/24  17:00:00,1049.06836624,78.811279596,604.42893364,0.0,220.879908,133.019064,40.2242424317,0.0111804874501,4.83426,35.3788019443
 11/24  18:00:00,945.386314693,74.2206260844,568.15200035,0.0,220.879908,53.238744,31.371081631,0.0,4.83426,26.536821631
 11/24  19:00:00,924.873051186,73.344649903,549.100607767,0.0,220.879908,53.238744,40.3281436394,0.0,4.83426,35.4938836394
 11/24  20:00:00,852.575391792,72.8398959097,477.606865685,0.0,220.879908,53.238744,14.0739469658,0.560131024309,4.83426,8.67955594147
 11/24  21:00:00,806.846082116,72.5223272957,432.316180273,0.0,220.879908,53.238744,28.5754521598,15.0714867745,4.83426,8.66970538526
 11/24  22:00:00,118.032485704,0.0,0.0,0.0,43.513341876,52.539744,13.5046558265,0.0,4.83426,8.67039582652
 11/24  23:00:00,118.080003491,0.0,0.0,0.0,43.513341876,52.539744,13.473149123,0.0,4.83426,8.63888912303
 11/24  24:00:00,118.96811054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  01:00:00,118.059879556,0.0,0.0,0.0,43.513341876,52.539744,13.4450075425,0.0,4.83426,8.61074754246
 11/25  02:00:00,118.037865663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,118.032056311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,118.027268003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.506876133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,118.471326541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.462332144,0.0,0.0,0.0,43.513341876,52.539744,13.4444417136,0.0,4.83426,8.61018171355
 11/25  08:00:00,100.396446543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.429481643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.493671032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.535754757,0.0,0.0,0.0,43.513341876,52.539744,22.2268288885,0.0,4.83426,17.3925688885
 11/25  12:00:00,101.38770644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,100.592697171,0.0,0.0,0.0,43.513341876,52.539744,13.4822312587,0.0,4.83426,8.64797125866
 11/25  14:00:00,100.676798692,0.0,0.0,0.0,43.513341876,52.539744,13.4758094772,0.0,4.83426,8.64154947723
 11/25  15:00:00,100.700831184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,314.391324068,1.94055072556,209.484896158,0.0,43.513341876,52.539744,13.4763839954,0.0,4.83426,8.64212399542
 11/25  17:00:00,161.811578696,0.639004977102,60.0690136656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,118.310063929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,118.292444871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.812472414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.801593156,0.0,0.0,0.0,43.513341876,52.539744,13.4449722695,0.0,4.83426,8.61071226949
 11/25  22:00:00,118.555994491,0.0,0.0,0.0,43.513341876,52.539744,22.3960834635,0.0,4.83426,17.5618234635
 11/25  23:00:00,118.147490072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.951232995,0.0,0.0,0.0,43.513341876,52.539744,13.4449330304,0.0,4.83426,8.61067303044
 11/26  01:00:00,118.11322872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,118.111480511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,118.109796869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,118.108079505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.605652717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.577037206,0.0,0.0,0.0,43.513341876,52.539744,13.4450406518,0.0,4.83426,8.61078065177
 11/26  07:00:00,118.600971642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  08:00:00,100.533496702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.584442189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  10:00:00,100.659652936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.663792121,0.0,0.0,0.0,43.513341876,52.539744,22.2289104848,0.0,4.83426,17.3946504848
 11/26  12:00:00,101.426182174,0.0,0.0,0.0,43.513341876,52.539744,13.4824538963,0.0,4.83426,8.64819389626
 11/26  13:00:00,100.583560816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.61986251,0.0,0.0,0.0,43.513341876,52.539744,13.482783921,0.0,4.83426,8.64852392103
 11/26  15:00:00,100.584388907,0.0,0.0,0.0,43.513341876,52.539744,13.476365273,0.0,4.83426,8.64210527304
 11/26  16:00:00,100.526957176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  17:00:00,100.324502734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,118.248961306,0.0,0.0,0.0,43.513341876,52.539744,13.4449558914,0.0,4.83426,8.6106958914
 11/26  19:00:00,118.22712471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.714432948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.680467504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,118.410931882,0.0,0.0,0.0,43.513341876,52.539744,31.169721565,0.0,4.83426,26.335461565
 11/26  23:00:00,118.013866047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  24:00:00,118.85780197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.993757035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.961443115,0.0,0.0,0.0,43.513341876,52.539744,13.4512453753,0.0,4.83426,8.61698537535
 11/27  03:00:00,117.927898086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  04:00:00,117.912069314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.351300186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,118.279373489,0.0,0.0,0.0,43.513341876,52.539744,13.4513819056,0.0,4.83426,8.61712190562
 11/27  07:00:00,190.852972873,71.9824352651,0.00237717002408,0.0,43.513341876,53.238744,495.543601459,490.689341459,4.83426,0.02
 11/27  08:00:00,350.595773053,71.9824352651,0.0,0.0,220.879908,53.238744,445.899459086,423.546635522,4.83426,17.5185635634
 11/27  09:00:00,518.932749957,72.5409886717,73.5726472239,0.0,220.879908,145.652643033,303.681267945,240.99014301,36.25695,26.4341749352
 11/27  10:00:00,505.783147441,74.0198006456,57.59596581,0.0,220.879908,145.652643033,247.079859998,172.729213936,36.25695,38.0936960613
 11/27  11:00:00,558.478147282,76.1335283556,101.406124196,0.0,220.879908,151.653867033,191.807036482,101.460445545,48.3426,42.0039909378
 11/27  12:00:00,641.307277509,78.5621401354,180.11633966,0.0,220.879908,151.653867033,121.792792024,36.4653754692,48.3426,36.9848165549
 11/27  13:00:00,707.162889544,80.4598247134,244.49170397,0.0,220.879908,151.653867033,95.8680323327,3.97888219576,48.3426,43.5465501369
 11/27  14:00:00,785.708466033,82.1555633767,327.128701755,0.0,220.879908,145.652643033,78.003721398,0.00539224796915,24.1713,53.8270291501
 11/27  15:00:00,855.527234887,83.3889953759,395.32728196,0.0,220.879908,145.652643033,59.7655276464,0.0,24.1713,35.5942276464
 11/27  16:00:00,860.753404246,83.7232993225,407.681114563,0.0,220.879908,137.835547516,40.4865232001,0.0,4.83426,35.6522632001
 11/27  17:00:00,710.303919059,76.6686655848,269.723732988,0.0,220.879908,133.019064,45.350594541,5.12779212647,4.83426,35.3885424145
 11/27  18:00:00,491.305135603,73.1380920705,117.398648837,0.0,220.879908,53.238744,72.2836372101,40.9033945023,4.83426,26.5459827078
 11/27  19:00:00,396.497794546,72.4947395916,25.5952553726,0.0,220.879908,53.238744,169.229200341,128.887080116,4.83426,35.5078602245
 11/27  20:00:00,368.959528959,72.1492304952,0.0,0.0,220.879908,53.238744,307.01389866,293.500037443,4.83426,8.67960121674
 11/27  21:00:00,368.827224041,72.0511536283,0.0,0.0,220.879908,53.238744,346.756646334,333.25135405,4.83426,8.67103228334
 11/27  22:00:00,117.962379604,0.0,0.0,0.0,43.513341876,52.539744,16.9422892068,0.0,4.83426,12.1080292068
 11/27  23:00:00,117.715117989,0.0,0.0,0.0,43.513341876,52.539744,10.0470975944,0.0,4.83426,5.21283759443
 11/27  24:00:00,118.714537776,0.0,0.0,0.0,43.513341876,52.539744,12.4510910206,0.0,4.83426,7.61683102063
 11/28  01:00:00,117.761768914,0.0,0.0,0.0,43.513341876,52.539744,5.86461574156,0.0,4.83426,1.03035574156
 11/28  02:00:00,117.745123915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.737938425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.743974522,0.0,0.0,0.0,43.513341876,52.539744,13.4513639691,0.0,4.83426,8.61710396912
 11/28  05:00:00,119.841906494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.491234335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,192.182768624,71.9824352651,0.00209529622383,0.0,43.513341876,53.238744,1153.24275521,1148.38849521,4.83426,0.02
 11/28  08:00:00,350.787147972,71.9824352651,0.0,0.0,220.879908,53.238744,820.424677874,789.319768898,4.83426,26.2706489753
 11/28  09:00:00,446.226812097,72.2151984311,2.65172199363,0.0,220.879908,145.652643033,409.546206763,346.855636504,36.25695,26.4336202592
 11/28  10:00:00,511.062714786,73.2182826965,64.2802482174,0.0,220.879908,145.652643033,169.803777723,97.9621977233,36.25695,35.5846300001
 11/28  11:00:00,680.889240778,75.076791706,225.328541785,0.0,220.879908,151.653867033,84.4853809445,0.518100078932,48.3426,35.6246808656
 11/28  12:00:00,883.523179803,77.2107767177,422.57724762,0.0,220.879908,151.653867033,93.0220929709,0.0,48.3426,44.6794929709
 11/28  13:00:00,906.567914587,79.3712809778,446.227982489,0.0,220.879908,151.653867033,93.1395417014,0.0,48.3426,44.7969417014
 11/28  14:00:00,995.657646224,81.0611438399,539.553113581,0.0,220.879908,145.652643033,69.048181378,0.0114215322618,24.1713,44.8654598457
 11/28  15:00:00,1025.53306664,82.509351791,567.952991388,0.0,220.879908,145.652643033,59.7646474316,0.0,24.1713,35.5933474316
