Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  16:00:00,1023.61141348,83.0983327984,570.302074397,0.0,220.879908,137.835547516,49.3971283843,0.00498593272751,4.83426,44.5578824516
 11/28  17:00:00,811.748415579,76.2836793571,371.662027271,0.0,220.879908,133.019064,31.8238190954,0.436433650499,4.83426,26.5531254449
 11/28  18:00:00,477.795203047,72.9332964166,105.544235166,0.0,220.879908,53.238744,95.4390162078,55.2057448535,4.83426,35.3990113544
 11/28  19:00:00,368.775614336,72.3475516994,0.0,0.0,220.879908,53.238744,206.146213968,165.803126318,4.83426,35.50882765
 11/28  20:00:00,368.516906714,72.0996612051,0.0,0.0,220.879908,53.238744,304.765383464,291.250289028,4.83426,8.68083443616
 11/28  21:00:00,368.468355549,72.0365718259,0.0,0.0,220.879908,53.238744,392.425548845,378.920685786,4.83426,8.67060305908
 11/28  22:00:00,117.658720476,0.0,0.0,0.0,43.513341876,52.539744,13.5049685761,0.0,4.83426,8.67070857612
 11/28  23:00:00,117.725422057,0.0,0.0,0.0,43.513341876,52.539744,13.4734285351,0.0,4.83426,8.63916853506
 11/28  24:00:00,118.717932375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.762534434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,117.749229462,0.0,0.0,0.0,43.513341876,52.539744,13.4512706779,0.0,4.83426,8.61701067787
 11/29  03:00:00,117.742012495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.735003252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.156619811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.122415607,0.0,0.0,0.0,43.513341876,52.539744,13.4514457977,0.0,4.83426,8.61718579767
 11/29  07:00:00,191.051229916,71.9824352651,0.00213388895152,0.0,43.513341876,53.238744,909.832890212,904.978630212,4.83426,0.02
 11/29  08:00:00,350.637194828,71.9824352651,0.0,0.0,220.879908,53.238744,679.592468222,657.237277225,4.83426,17.5209309972
 11/29  09:00:00,443.140780709,72.0652623374,0.00224675953795,0.0,220.879908,145.652643033,477.364193236,414.668454192,36.25695,26.4387890438
 11/29  10:00:00,459.530383714,72.3087630701,15.1508738273,0.0,220.879908,145.652643033,368.624431544,287.886925853,36.25695,44.4805556903
 11/29  11:00:00,524.151124291,73.1238236174,70.4059622835,0.0,220.879908,151.653867033,206.03234854,122.059423024,48.3426,35.6303255161
 11/29  12:00:00,598.290502635,74.2100606484,141.94598378,0.0,220.879908,151.653867033,130.662429328,37.6345081746,48.3426,44.6853211529
 11/29  13:00:00,665.965093542,76.3102148418,207.838777571,0.0,220.879908,151.653867033,97.8623504277,4.71730027362,48.3426,44.8024501541
 11/29  14:00:00,757.51203169,76.9426567072,303.930130354,0.0,220.879908,145.652643033,69.0516318324,0.00554134544195,24.1713,44.8747904869
 11/29  15:00:00,763.157428576,76.7086339989,309.864895539,0.0,220.879908,145.652643033,59.7747159502,0.0,24.1713,35.6034159502
 11/29  16:00:00,713.436575994,76.6528195775,268.51603713,0.0,220.879908,137.835547516,40.9373541547,0.444796678592,4.83426,35.6582974761
 11/29  17:00:00,622.514308258,73.3536531196,186.448010606,0.0,220.879908,133.019064,48.2472936269,8.01207180614,4.83426,35.4009618208
 11/29  18:00:00,474.864195308,72.1579071944,102.506903705,0.0,220.879908,53.238744,85.9168241901,45.6842418353,4.83426,35.3983223549
 11/29  19:00:00,422.465264461,72.052304906,50.4622547813,0.0,220.879908,53.238744,124.259494967,83.9107148642,4.83426,35.5145201026
 11/29  20:00:00,396.534015334,72.0212073468,24.7387259642,0.0,220.879908,53.238744,110.427004771,96.9122345213,4.83426,8.68051024981
 11/29  21:00:00,377.5539374,71.9980505405,7.87094617221,0.0,220.879908,53.238744,156.247361607,142.741811283,4.83426,8.67129032408
 11/29  22:00:00,118.012344589,0.0,0.0,0.0,43.513341876,52.539744,13.5056770738,0.0,4.83426,8.67141707381
 11/29  23:00:00,117.736629313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  24:00:00,118.708736378,0.0,0.0,0.0,43.513341876,52.539744,13.4639554362,0.0,4.83426,8.62969543621
 11/30  01:00:00,117.767758201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.752312364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.7361809,0.0,0.0,0.0,43.513341876,52.539744,13.4515737094,0.0,4.83426,8.61731370944
 11/30  04:00:00,117.71625494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.128412293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.068546835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,192.238590879,71.9824352651,0.00168411194161,0.0,43.513341876,53.238744,1397.26859979,1383.81712994,4.83426,8.61720984407
 11/30  08:00:00,351.885470807,71.9824352651,0.0,0.0,220.879908,53.238744,1119.87744929,1097.52191177,4.83426,17.5212775203
 11/30  09:00:00,443.731305619,72.0221487493,0.0014119119241,0.0,220.879908,145.652643033,866.628633811,803.932125066,36.25695,26.4395587449
 11/30  10:00:00,443.86413306,72.3627130924,0.00163296757753,0.0,220.879908,145.652643033,801.212700059,729.367997467,36.25695,35.5877525929
 11/30  11:00:00,450.512000152,73.0745715366,0.0011865908232,0.0,220.879908,151.653867033,774.671228248,681.795302631,48.3426,44.5333256168
 11/30  12:00:00,452.271523513,73.9134139627,0.0,0.0,220.879908,151.653867033,706.921446406,622.822994803,48.3426,35.7558516027
 11/30  13:00:00,452.096730063,74.7701729394,0.0,0.0,220.879908,151.653867033,664.788383986,571.637830192,48.3426,44.8079537947
 11/30  14:00:00,446.841813552,75.5265789124,0.0,0.0,220.879908,145.652643033,648.246424942,570.22640799,24.1713,53.8487169515
 11/30  15:00:00,447.360869098,76.0463998166,0.0,0.0,220.879908,145.652643033,636.770679855,576.991764345,24.1713,35.6076155105
 11/30  16:00:00,439.088362724,75.6488475689,0.0,0.0,220.879908,137.835547516,567.703264955,527.208113005,4.83426,35.6608919494
 11/30  17:00:00,431.150796933,72.7944623962,0.0,0.0,220.879908,133.019064,482.985403954,442.753017628,4.83426,35.3981263256
 11/30  18:00:00,368.770824279,72.0130245337,0.0,0.0,220.879908,53.238744,707.482526385,667.250366051,4.83426,35.3979003343
 11/30  19:00:00,369.331124918,71.9824352651,0.0,0.0,220.879908,53.238744,824.834364666,784.484595489,4.83426,35.5155091772
 11/30  20:00:00,370.2037227,71.9824352651,0.0,0.0,220.879908,53.238744,848.847016499,835.331408908,4.83426,8.68134759099
 11/30  21:00:00,370.170129253,71.9824352651,0.0,0.0,220.879908,53.238744,880.120633445,866.615576413,4.83426,8.6707970324
 11/30  22:00:00,117.72453916,0.0,0.0,0.0,43.513341876,52.539744,13.5052068381,0.0,4.83426,8.67094683815
 11/30  23:00:00,117.544568527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.629663042,0.0,0.0,0.0,43.513341876,52.539744,13.4626514375,0.0,4.83426,8.62839143749
 12/01  01:00:00,117.661135937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.696053942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.715978838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.729360552,0.0,0.0,0.0,43.513341876,52.539744,13.4515747064,0.0,4.83426,8.61731470641
 12/01  05:00:00,119.860536554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.532604196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,191.666511734,71.9824352651,0.0,0.0,43.513341876,53.238744,767.727537108,754.276048629,4.83426,8.61722847895
 12/01  08:00:00,350.650427294,71.9824352651,0.0,0.0,220.879908,53.238744,684.345256573,661.989753814,4.83426,17.5212427594
 12/01  09:00:00,443.062271117,71.9859181625,0.00219918735832,0.0,220.879908,145.652643033,547.649948451,484.9506547,36.25695,26.4423437509
 12/01  10:00:00,443.214766386,72.0944462192,0.00285225760476,0.0,220.879908,145.652643033,474.756740439,402.904760847,36.25695,35.5950295924
 12/01  11:00:00,459.701058793,72.4687526619,8.66361231905,0.0,220.879908,151.653867033,367.721735558,274.837645125,48.3426,44.5414904334
 12/01  12:00:00,474.653722762,72.5987001775,21.1245536995,0.0,220.879908,151.653867033,278.252765298,194.150807935,48.3426,35.7593573633
 12/01  13:00:00,478.775487812,73.1793383989,25.5337849801,0.0,220.879908,151.653867033,264.222531327,171.066797459,48.3426,44.813133868
 12/01  14:00:00,498.205342516,74.7143323161,49.1583018863,0.0,220.879908,145.652643033,234.683809519,156.65667422,24.1713,53.8558352993
 12/01  15:00:00,524.703517952,76.1824203783,73.9893848119,0.0,220.879908,145.652643033,200.094217456,140.311049226,24.1713,35.61186823
 12/01  16:00:00,518.685084683,76.5044702988,75.6043719838,0.0,220.879908,137.835547516,150.938520556,110.438687522,4.83426,35.6655730344
 12/01  17:00:00,492.368190976,73.2341372072,57.863054572,0.0,220.879908,133.019064,73.2001716532,32.9610634835,4.83426,35.4048481696
 12/01  18:00:00,381.168476418,72.1061514126,11.7391650518,0.0,220.879908,53.238744,195.179584475,154.941811395,4.83426,35.4035130803
 12/01  19:00:00,368.40830429,72.0202791996,0.0,0.0,220.879908,53.238744,266.305800087,225.950583675,4.83426,35.5209564116
 12/01  20:00:00,378.091611739,71.9918795629,8.67329098379,0.0,220.879908,53.238744,180.288939268,166.773970513,4.83426,8.68070875476
 12/01  21:00:00,375.895843326,71.9824352651,6.46066489393,0.0,220.879908,53.238744,186.966542603,173.460809179,4.83426,8.67147342409
 12/01  22:00:00,117.690861859,0.0,0.0,0.0,43.513341876,52.539744,13.505903258,0.0,4.83426,8.67164325797
 12/01  23:00:00,117.7529276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.686933449,0.0,0.0,0.0,43.513341876,52.539744,13.4627149945,0.0,4.83426,8.62845499452
 12/02  01:00:00,117.748539524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.731917867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.700667906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.677146492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.086652076,0.0,0.0,0.0,43.513341876,52.539744,13.4451961846,0.0,4.83426,8.61093618462
 12/02  06:00:00,118.039222492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.050131439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,99.9972528674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,100.042112345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.122813405,0.0,0.0,0.0,43.513341876,52.539744,13.4514589197,0.0,4.83426,8.61719891973
 12/02  11:00:00,100.149844075,0.0,0.0,0.0,43.513341876,52.539744,13.5428109578,0.0,4.83426,8.70855095782
 12/02  12:00:00,101.005653419,0.0,0.0,0.0,43.513341876,52.539744,13.4835202649,0.0,4.83426,8.64926026485
 12/02  13:00:00,100.139150883,0.0,0.0,0.0,43.513341876,52.539744,13.4831668558,0.0,4.83426,8.64890685582
 12/02  14:00:00,100.222387991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.252883569,0.0,0.0,0.0,43.513341876,52.539744,13.4770572323,0.0,4.83426,8.64279723226
 12/02  16:00:00,100.222740037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  17:00:00,99.9907540246,0.0,0.0,0.0,43.513341876,52.539744,13.4452698011,0.0,4.83426,8.61100980111
 12/02  18:00:00,117.847745444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.775521479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.166339568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.121232607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,117.900662037,0.0,0.0,0.0,43.513341876,52.539744,31.1832494325,0.0,4.83426,26.3489894325
 12/02  23:00:00,117.549747668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.5022906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,117.528930857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.522244667,0.0,0.0,0.0,43.513341876,52.539744,13.4451940332,0.0,4.83426,8.61093403323
 12/03  03:00:00,117.504812512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.479838017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  05:00:00,123.196183221,0.867697165642,4.11614955241,0.0,43.513341876,52.539744,5.32912275952,0.474862759516,4.83426,0.02
 12/03  06:00:00,167.817035304,3.40954961933,45.3834770726,0.0,43.513341876,52.539744,7.12553247851,2.27127247851,4.83426,0.02
 12/03  07:00:00,196.390446781,3.89306128801,73.3385381472,0.0,43.513341876,52.539744,8.33706499459,3.48280499459,4.83426,0.02
 12/03  08:00:00,186.56336436,3.94989903167,81.4910307478,0.0,43.513341876,52.539744,16.1517154815,2.70799301367,4.83426,8.60946246786
 12/03  09:00:00,130.610961285,1.36518286135,28.8702639924,0.0,43.513341876,52.539744,5.5261606518,0.671900651801,4.83426,0.02
 12/03  10:00:00,100.029304395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,100.073569511,0.0,0.0,0.0,43.513341876,52.539744,22.232938998,0.0,4.83426,17.398678998
 12/03  12:00:00,100.961393016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  13:00:00,100.104632391,0.0,0.0,0.0,43.513341876,52.539744,13.4839367428,0.0,4.83426,8.64967674283
 12/03  14:00:00,100.196082548,0.0,0.0,0.0,43.513341876,52.539744,13.4835961002,0.0,4.83426,8.64933610021
 12/03  15:00:00,100.238125406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  16:00:00,100.221224422,0.0,0.0,0.0,43.513341876,52.539744,13.4769809923,0.0,4.83426,8.64272099233
 12/03  17:00:00,100.008284315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,117.925066591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,117.902714634,0.0,0.0,0.0,43.513341876,52.539744,13.445258506,0.0,4.83426,8.61099850598
 12/03  20:00:00,118.334884479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.293332075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,118.075466104,0.0,0.0,0.0,43.513341876,52.539744,31.1827047549,0.0,4.83426,26.3484447549
 12/03  23:00:00,117.800408471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  24:00:00,118.714941137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  01:00:00,117.861350336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  02:00:00,117.865674212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,117.873103447,0.0,0.0,0.0,43.513341876,52.539744,13.4517429325,0.0,4.83426,8.61748293254
 12/04  04:00:00,117.873879338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  05:00:00,118.359821023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,118.317952954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  07:00:00,348.037393425,71.9824352651,153.90912514,0.0,43.513341876,53.238744,353.661764485,340.209990986,4.83426,8.61751349942
 12/04  08:00:00,466.734052366,71.9824352651,113.17925124,0.0,220.879908,53.238744,248.466162418,226.106815583,4.83426,17.5250868352
 12/04  09:00:00,578.963357277,71.9826370277,132.540407678,0.0,220.879908,145.652643033,111.413755647,48.7055849276,36.25695,26.4512207199
 12/04  10:00:00,616.900604496,72.093358605,169.744512118,0.0,220.879908,145.652643033,87.2302803611,6.46806615954,36.25695,44.5052642016
 12/04  11:00:00,643.238347939,72.7988559648,189.42660897,0.0,220.879908,151.653867033,86.255615785,2.26539131508,48.3426,35.6476244699
 12/04  12:00:00,670.920844273,73.6051302349,215.600057036,0.0,220.879908,151.653867033,93.0672047226,0.00849807097482,48.3426,44.7161066516
 12/04  13:00:00,674.611049419,73.2312433058,220.371108982,0.0,220.879908,151.653867033,93.1762916755,0.0,48.3426,44.8336916755
 12/04  14:00:00,644.801736505,73.5147754562,196.031597042,0.0,220.879908,145.652643033,69.8338192804,0.754231829699,24.1713,44.9082874507
 12/04  15:00:00,669.679532212,74.834362455,219.355101487,0.0,220.879908,145.652643033,61.0502887845,1.26108123721,24.1713,35.6179075473
 12/04  16:00:00,697.109619065,75.4867465133,253.838880007,0.0,220.879908,137.835547516,56.6681062193,7.24093831795,4.83426,44.5929079014
 12/04  17:00:00,637.040341036,72.99149968,201.650889302,0.0,220.879908,133.019064,52.3168945067,12.0691277926,4.83426,35.4135067141
 12/04  18:00:00,506.051294438,72.069638703,133.961703819,0.0,220.879908,53.238744,64.8907979209,33.492397985,4.83426,26.5641399359
 12/04  19:00:00,476.973793544,72.0165257041,105.278845174,0.0,220.879908,53.238744,87.1549664938,46.7889987277,4.83426,35.5317077661
 12/04  20:00:00,474.904723218,71.9953202745,102.9609518,0.0,220.879908,53.238744,63.0450896119,49.528821943,4.83426,8.68200766889
 12/04  21:00:00,475.487476721,71.9845940225,103.656078597,0.0,220.879908,53.238744,72.5344897552,59.0281707365,4.83426,8.67205901873
 12/04  22:00:00,118.225338859,0.0,0.0,0.0,43.513341876,52.539744,13.5051297403,0.0,4.83426,8.67086974033
 12/04  23:00:00,117.948039367,0.0,0.0,0.0,43.513341876,52.539744,13.4742960498,0.0,4.83426,8.64003604983
 12/04  24:00:00,118.855384965,0.0,0.0,0.0,43.513341876,52.539744,9.62772270927,0.0,4.83426,4.79346270927
 12/05  01:00:00,117.956974135,0.0,0.0,0.0,43.513341876,52.539744,8.68340619797,0.0,4.83426,3.84914619797
 12/05  02:00:00,117.970643306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  03:00:00,117.941908753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,117.928931235,0.0,0.0,0.0,43.513341876,52.539744,13.4518126866,0.0,4.83426,8.61755268661
 12/05  05:00:00,120.239086444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,119.781284157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,191.593679892,71.9824352651,0.00198917773765,0.0,43.513341876,53.238744,458.402694338,453.548434338,4.83426,0.02
 12/05  08:00:00,386.379159484,71.9824352651,34.1400886425,0.0,220.879908,53.238744,396.729228946,365.615579889,4.83426,26.2793890576
 12/05  09:00:00,486.779869524,72.0569579504,40.9962189645,0.0,220.879908,145.652643033,250.399607379,187.690385064,36.25695,26.4522723148
 12/05  10:00:00,563.073147134,72.2496874099,115.892822869,0.0,220.879908,145.652643033,162.521760672,90.6521181314,36.25695,35.6126925407
 12/05  11:00:00,664.047181695,72.5903457886,209.712012841,0.0,220.879908,151.653867033,112.413059308,19.5110607272,48.3426,44.5593985803
 12/05  12:00:00,725.983430038,72.9259861515,270.050504521,0.0,220.879908,151.653867033,87.076324746,2.95663240102,48.3426,35.7770923449
 12/05  13:00:00,753.576367511,73.2086996537,298.044598797,0.0,220.879908,151.653867033,94.5155385536,1.33502420477,48.3426,44.8379143488
 12/05  14:00:00,782.089661664,73.5094946504,332.092694975,0.0,220.879908,145.652643033,78.0801750837,0.0188490954494,24.1713,53.8900259883
 12/05  15:00:00,801.963697173,73.8173753345,351.636950178,0.0,220.879908,145.652643033,59.7987820772,0.0,24.1713,35.6274820772
 12/05  16:00:00,792.472345252,73.9716745766,349.917035549,0.0,220.879908,137.835547516,52.3085926127,2.87861099323,4.83426,44.5957216195
 12/05  17:00:00,740.208572692,72.1705437567,304.654466087,0.0,220.879908,133.019064,36.6358213324,5.23197479209,4.83426,26.5695865403
 12/05  18:00:00,610.423168898,71.9824738155,237.593101111,0.0,220.879908,53.238744,71.9641808497,31.7096017787,4.83426,35.420319071
 12/05  19:00:00,533.915461947,71.9824352651,161.682387361,0.0,220.879908,53.238744,105.282404465,64.9116704078,4.83426,35.5364740576
 12/05  20:00:00,504.024432447,71.9824352651,132.085719426,0.0,220.879908,53.238744,85.5728529289,72.057040138,4.83426,8.68155279081
 12/05  21:00:00,505.805317574,71.9824352651,133.787349564,0.0,220.879908,53.238744,88.0620465692,74.555189135,4.83426,8.67259743418
 12/05  22:00:00,117.905996069,0.0,0.0,0.0,43.513341876,52.539744,13.5071080188,0.0,4.83426,8.67284801882
 12/05  23:00:00,117.958959888,0.0,0.0,0.0,43.513341876,52.539744,13.4743718132,0.0,4.83426,8.64011181324
 12/05  24:00:00,118.789474206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,117.787333933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  02:00:00,117.721633563,0.0,0.0,0.0,43.513341876,52.539744,13.4516513354,0.0,4.83426,8.6173913354
 12/06  03:00:00,117.687863018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  04:00:00,117.668945498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.085257276,0.0,0.0,0.0,43.513341876,52.539744,13.4516540712,0.0,4.83426,8.61739407124
 12/06  06:00:00,118.046000975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  07:00:00,192.459495354,71.9824352651,0.00200950758719,0.0,43.513341876,53.238744,1554.44108826,1549.58682826,4.83426,0.02
 12/06  08:00:00,352.100228347,71.9824352651,0.0,0.0,220.879908,53.238744,1184.08130307,1161.71860549,4.83426,17.5284375838
 12/06  09:00:00,444.549186179,71.9848640315,0.00161201108227,0.0,220.879908,145.652643033,1012.76815171,941.249903336,36.25695,35.2612983728
 12/06  10:00:00,444.230372561,72.0925718502,0.00204297525216,0.0,220.879908,145.652643033,909.867253389,837.993450665,36.25695,35.616852724
 12/06  11:00:00,450.175236328,72.5657607191,0.00150617917988,0.0,220.879908,151.653867033,796.665643046,712.664826912,48.3426,35.6582161335
 12/06  12:00:00,451.810150872,73.4982974298,0.0,0.0,220.879908,151.653867033,670.555070816,577.490467357,48.3426,44.7220034594
 12/06  13:00:00,452.067966806,74.8413654801,0.0,0.0,220.879908,151.653867033,561.159518206,467.974959257,48.3426,44.841958949
 12/06  14:00:00,447.307402404,76.1160515217,0.0,0.0,220.879908,145.652643033,496.374334823,418.315091374,24.1713,53.8879434495
 12/06  15:00:00,448.083542628,76.9332440727,0.0,0.0,220.879908,145.652643033,431.514217533,371.712793806,24.1713,35.6301237274
 12/06  16:00:00,439.981767273,76.7122298976,0.0,0.0,220.879908,137.835547516,342.640647522,302.119818877,4.83426,35.686568644
 12/06  17:00:00,431.443154271,73.2246468569,0.0,0.0,220.879908,133.019064,300.929917507,260.671142835,4.83426,35.4245146724
 12/06  18:00:00,368.752418085,72.0771590405,0.0,0.0,220.879908,53.238744,664.030627488,623.777390595,4.83426,35.4189768935
 12/06  19:00:00,369.632387807,71.9912446199,0.0,0.0,220.879908,53.238744,884.346663892,843.966748182,4.83426,35.5456557097
 12/06  20:00:00,370.241482154,71.9824352651,0.0,0.0,220.879908,53.238744,884.349406027,870.832990291,4.83426,8.68215573646
 12/06  21:00:00,370.194390032,71.9824352651,0.0,0.0,220.879908,53.238744,944.635782814,931.128482497,4.83426,8.67304031739
 12/06  22:00:00,117.714819809,0.0,0.0,0.0,43.513341876,52.539744,13.5063626911,0.0,4.83426,8.67210269111
 12/06  23:00:00,117.491714266,0.0,0.0,0.0,43.513341876,52.539744,13.4742235505,0.0,4.83426,8.63996355054
 12/06  24:00:00,118.578355636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.543493471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,117.551536759,0.0,0.0,0.0,43.513341876,52.539744,13.4516879317,0.0,4.83426,8.61742793167
 12/07  03:00:00,117.542063454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,117.528842028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,117.949732462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  06:00:00,117.914531828,0.0,0.0,0.0,43.513341876,52.539744,13.45170693,0.0,4.83426,8.61744693004
 12/07  07:00:00,192.636172291,71.9824352651,0.00116348629824,0.0,43.513341876,53.238744,1716.81631706,1711.96205706,4.83426,0.02
 12/07  08:00:00,355.101592997,71.9824352651,0.0,0.0,220.879908,53.238744,1502.93146561,1480.56939294,4.83426,17.5278126753
 12/07  09:00:00,444.51704903,71.9824352651,0.00155505851603,0.0,220.879908,145.652643033,1171.54366769,1100.58652718,36.25695,34.7001905158
 12/07  10:00:00,443.815481919,71.9824352651,0.00239822106645,0.0,220.879908,145.652643033,887.601245614,815.151818407,36.25695,36.1924772073
 12/07  11:00:00,449.185804265,72.0140905824,0.00175203367328,0.0,220.879908,151.653867033,625.015984684,541.01349419,48.3426,35.6598904934
 12/07  12:00:00,450.177394833,72.1789447493,0.0,0.0,220.879908,151.653867033,450.546520229,357.473990291,48.3426,44.7299299382
 12/07  13:00:00,449.279696794,72.2208114476,0.0,0.0,220.879908,151.653867033,368.21421609,275.023897475,48.3426,44.8477186153
 12/07  14:00:00,443.336038628,72.2401581833,0.0,0.0,220.879908,145.652643033,358.840858686,287.880331446,24.1713,46.78922724
 12/07  15:00:00,443.314755652,72.224805399,0.0,0.0,220.879908,145.652643033,410.639013574,343.788754407,24.1713,42.6789591674
 12/07  16:00:00,435.512101764,72.2755849105,0.0,0.0,220.879908,137.835547516,391.241233809,350.718038916,4.83426,35.6889348925
 12/07  17:00:00,430.201565802,71.9824352651,0.0,0.0,220.879908,133.019064,371.640376485,331.378449142,4.83426,35.427667343
 12/07  18:00:00,368.482931295,71.9824352651,0.0,0.0,220.879908,53.238744,598.668309668,558.411521544,4.83426,35.4225281242
 12/07  19:00:00,368.65193222,71.9824352651,0.0,0.0,220.879908,53.238744,696.945186021,656.561048453,4.83426,35.5498775671
 12/07  20:00:00,369.320720497,71.9824352651,0.0,0.0,220.879908,53.238744,757.128289188,743.611489159,4.83426,8.68254002884
 12/07  21:00:00,369.227288363,71.9824352651,0.0,0.0,220.879908,53.238744,715.427970242,701.92149232,4.83426,8.67221792228
 12/07  22:00:00,117.821318727,0.0,0.0,0.0,43.513341876,52.539744,13.5067579612,0.0,4.83426,8.67249796121
 12/07  23:00:00,117.597239898,0.0,0.0,0.0,43.513341876,52.539744,13.474550488,0.0,4.83426,8.64029048802
 12/07  24:00:00,118.639039873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  01:00:00,117.679851544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.685588531,0.0,0.0,0.0,43.513341876,52.539744,13.4505126767,0.0,4.83426,8.61625267673
 12/08  03:00:00,117.679594711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  04:00:00,117.666142142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,119.777429008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.435818036,0.0,0.0,0.0,43.513341876,52.539744,13.4517027351,0.0,4.83426,8.61744273514
 12/08  07:00:00,192.241820714,71.9824352651,0.0,0.0,43.513341876,53.238744,1190.14361673,1185.28935673,4.83426,0.02
 12/08  08:00:00,354.076064207,71.9824352651,0.0,0.0,220.879908,53.238744,1071.14614354,1048.78248193,4.83426,17.5294016064
 12/08  09:00:00,443.491820264,71.9824352651,0.00136027677115,0.0,220.879908,145.652643033,939.774189774,868.249883602,36.25695,35.2673561724
 12/08  10:00:00,443.475823899,71.9824352651,0.0018929625289,0.0,220.879908,145.652643033,869.539983817,797.657997922,36.25695,35.625035895
 12/08  11:00:00,449.367837761,71.9824352651,0.00140143878106,0.0,220.879908,151.653867033,814.206776521,730.198685798,48.3426,35.6654907231
 12/08  12:00:00,450.193961045,71.9824352651,0.0,0.0,220.879908,151.653867033,708.35454607,615.279151524,48.3426,44.7327945461
 12/08  13:00:00,449.199212732,71.9824352651,0.0,0.0,220.879908,151.653867033,670.091936434,576.894855384,48.3426,44.8544810494
 12/08  14:00:00,443.213854131,71.9824352651,0.0,0.0,220.879908,145.652643033,661.381228727,583.30569366,24.1713,53.9042350675
 12/08  15:00:00,443.170261982,71.9824352651,0.0,0.0,220.879908,145.652643033,598.142521315,538.335698173,24.1713,35.6355231423
 12/08  16:00:00,435.299062564,71.9824352651,0.0,0.0,220.879908,137.835547516,514.403848339,470.666625989,4.83426,38.9029623493
 12/08  17:00:00,430.276898087,71.9824352651,0.0,0.0,220.879908,133.019064,421.488374232,384.410205972,4.83426,32.2439082603
 12/08  18:00:00,368.437734298,71.9824352651,0.0,0.0,220.879908,53.238744,524.052205732,483.790865334,4.83426,35.4270803981
 12/08  19:00:00,368.441430625,71.9824352651,0.0,0.0,220.879908,53.238744,528.304770471,487.922022917,4.83426,35.5484875541
 12/08  20:00:00,368.491226814,71.9824352651,0.0,0.0,220.879908,53.238744,580.93422284,567.417388063,4.83426,8.68257477696
 12/08  21:00:00,368.580224489,71.9824352651,0.0,0.0,220.879908,53.238744,654.743529026,641.236862845,4.83426,8.67240618083
 12/08  22:00:00,117.570034505,0.0,0.0,0.0,43.513341876,52.539744,13.5076225996,0.0,4.83426,8.67336259963
 12/08  23:00:00,117.675254541,0.0,0.0,0.0,43.513341876,52.539744,13.4745489546,0.0,4.83426,8.64028895465
 12/08  24:00:00,118.80180563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  01:00:00,117.971648058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  02:00:00,117.976903208,0.0,0.0,0.0,43.513341876,52.539744,13.4453938667,0.0,4.83426,8.6111338667
 12/09  03:00:00,117.957019071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.94658734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,118.426955606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  06:00:00,118.391708893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  07:00:00,118.298232591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  08:00:00,103.096540352,0.0,0.0,0.0,43.513341876,52.539744,13.4453240664,0.0,4.83426,8.6110640664
 12/09  09:00:00,100.075955056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  10:00:00,100.127798948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  11:00:00,100.124598126,0.0,0.0,0.0,43.513341876,52.539744,22.2367159689,0.0,4.83426,17.4024559689
 12/09  12:00:00,100.973454417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  13:00:00,100.118633804,0.0,0.0,0.0,43.513341876,52.539744,13.4847473611,0.0,4.83426,8.65048736107
 12/09  14:00:00,100.21383224,0.0,0.0,0.0,43.513341876,52.539744,13.4777314301,0.0,4.83426,8.64347143012
 12/09  15:00:00,100.257792734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,100.235893432,0.0,0.0,0.0,43.513341876,52.539744,13.4781160094,0.0,4.83426,8.6438560094
 12/09  17:00:00,99.9939470771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.858758083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.826393342,0.0,0.0,0.0,43.513341876,52.539744,13.4453691324,0.0,4.83426,8.61110913236
 12/09  20:00:00,118.224562098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.155393996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,117.925767072,0.0,0.0,0.0,43.513341876,52.539744,31.1938542318,0.0,4.83426,26.3595942318
 12/09  23:00:00,117.568882878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  24:00:00,118.510031737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  01:00:00,117.529494354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  02:00:00,117.505631439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  03:00:00,117.490010609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  04:00:00,117.484882542,0.0,0.0,0.0,43.513341876,52.539744,13.4454634331,0.0,4.83426,8.61120343312
 12/10  05:00:00,117.908564619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  06:00:00,117.876269844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  07:00:00,181.992378637,3.52625695605,59.4069599622,0.0,43.513341876,52.539744,6.62399941473,1.76973941473,4.83426,0.02
 12/10  08:00:00,137.681669438,1.62104823701,32.6900914125,0.0,43.513341876,52.539744,5.55358609767,0.699326097673,4.83426,0.02
 12/10  09:00:00,114.674626955,0.646850241855,13.908292911,0.0,43.513341876,52.539744,13.6785528543,0.226556360708,4.83426,8.61773649354
 12/10  10:00:00,100.024147778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  11:00:00,100.089642236,0.0,0.0,0.0,43.513341876,52.539744,13.5458359866,0.0,4.83426,8.71157598658
 12/10  12:00:00,100.994631915,0.0,0.0,0.0,43.513341876,52.539744,13.4844987317,0.0,4.83426,8.65023873172
 12/10  13:00:00,100.141478034,0.0,0.0,0.0,43.513341876,52.539744,13.4842935495,0.0,4.83426,8.65003354949
 12/10  14:00:00,100.211183014,0.0,0.0,0.0,43.513341876,52.539744,13.4849258692,0.0,4.83426,8.65066586919
 12/10  15:00:00,100.225870449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,100.188162794,0.0,0.0,0.0,43.513341876,52.539744,13.4781035173,0.0,4.83426,8.64384351731
 12/10  17:00:00,99.9781172369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,117.860446332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,117.819835985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  20:00:00,118.248014984,0.0,0.0,0.0,43.513341876,52.539744,13.4446765121,0.0,4.83426,8.61041651206
 12/10  21:00:00,118.265107027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,118.072293071,0.0,0.0,0.0,43.513341876,52.539744,31.1932192177,0.0,4.83426,26.3589592177
 12/10  23:00:00,117.721837697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  24:00:00,118.589253181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  01:00:00,117.714954518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  02:00:00,117.712186744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  03:00:00,117.685062362,0.0,0.0,0.0,43.513341876,52.539744,13.4518088474,0.0,4.83426,8.61754884737
 12/11  04:00:00,117.657129423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  05:00:00,118.059079287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  06:00:00,118.012364636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  07:00:00,191.472855799,71.9824352651,0.0,0.0,43.513341876,53.238744,1240.42730135,1226.97525441,4.83426,8.61778693901
 12/11  08:00:00,354.252597889,71.9824352651,0.0,0.0,220.879908,53.238744,1161.83833016,1139.4720976,4.83426,17.5319725638
 12/11  09:00:00,443.609808317,71.9824352651,0.00171812083109,0.0,220.879908,145.652643033,940.153835844,877.432123555,36.25695,26.4647622893
 12/11  10:00:00,443.415950047,72.0434919051,0.00236472240194,0.0,220.879908,145.652643033,791.52118605,710.728074727,36.25695,44.5361613233
 12/11  11:00:00,449.764635383,72.5941407111,0.00158566390523,0.0,220.879908,151.653867033,627.263119374,543.240070352,48.3426,35.6804490218
 12/11  12:00:00,451.623979156,73.6107715364,0.0,0.0,220.879908,151.653867033,478.731605632,385.639557417,48.3426,44.7494482151
 12/11  13:00:00,451.694442865,74.6276699804,0.0,0.0,220.879908,151.653867033,366.277861788,273.06702232,48.3426,44.8682394678
 12/11  14:00:00,527.139427681,75.499791049,78.5606640238,0.0,220.879908,145.652643033,289.903529094,211.80883902,24.1713,53.9233900745
 12/11  15:00:00,493.169119994,75.6285221661,44.408700792,0.0,220.879908,145.652643033,257.361958513,197.544271545,24.1713,35.6463869682
 12/11  16:00:00,469.101199825,75.157512232,28.7102644146,0.0,220.879908,137.835547516,210.562952567,161.105663038,4.83426,44.6230295292
 12/11  17:00:00,434.890423919,72.7215737952,3.6908089069,0.0,220.879908,133.019064,137.79554625,106.376235837,4.83426,26.5850504134
 12/11  18:00:00,368.375715028,72.0232504515,0.0,0.0,220.879908,53.238744,414.793115918,374.522700365,4.83426,35.4361555532
 12/11  19:00:00,368.630306332,71.9827176787,0.0,0.0,220.879908,53.238744,671.117396416,630.720133759,4.83426,35.5630026569
 12/11  20:00:00,369.381048612,71.9824352651,0.0,0.0,220.879908,53.238744,755.419650968,741.90252904,4.83426,8.68286192793
 12/11  21:00:00,369.818738309,71.9824352651,0.0,0.0,220.879908,53.238744,825.376244809,811.870366727,4.83426,8.67161808241
 12/11  22:00:00,117.754405272,0.0,0.0,0.0,43.513341876,52.539744,13.5083486282,0.0,4.83426,8.67408862815
 12/11  23:00:00,117.576075259,0.0,0.0,0.0,43.513341876,52.539744,13.4747069271,0.0,4.83426,8.64044692708
 12/11  24:00:00,118.627989533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,117.638124889,0.0,0.0,0.0,43.513341876,52.539744,13.4519334346,0.0,4.83426,8.6176734346
 12/12  02:00:00,117.614096466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  03:00:00,117.576643093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  04:00:00,117.546945947,0.0,0.0,0.0,43.513341876,52.539744,13.4520348304,0.0,4.83426,8.61777483039
 12/12  05:00:00,119.657480112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  06:00:00,119.327580884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  07:00:00,193.309328875,71.9824352651,0.0,0.0,43.513341876,53.238744,1581.7690578,1576.9147978,4.83426,0.02
 12/12  08:00:00,355.111029035,71.9824352651,0.0,0.0,220.879908,53.238744,1402.8144154,1371.68935459,4.83426,26.2908008088
 12/12  09:00:00,444.269911368,71.9824352651,0.00164308944267,0.0,220.879908,145.652643033,1035.20105156,972.478011348,36.25695,26.4660902131
 12/12  10:00:00,443.534567008,72.142217716,0.00242698436334,0.0,220.879908,145.652643033,757.455487686,685.56117196,36.25695,35.6373657266
 12/12  11:00:00,449.855048662,72.7154817134,0.00156657043354,0.0,220.879908,151.653867033,587.896059809,494.957703035,48.3426,44.5957567742
 12/12  12:00:00,451.753759383,73.7456377883,0.0,0.0,220.879908,151.653867033,437.105964027,344.011896844,48.3426,44.7514671829
 12/12  13:00:00,451.904012556,74.831301658,0.0,0.0,220.879908,151.653867033,349.077113179,255.854031408,48.3426,44.8804817704
 12/12  14:00:00,446.879257195,75.7681637419,0.0,0.0,220.879908,145.652643033,335.626430899,266.507339085,24.1713,44.9477918145
 12/12  15:00:00,447.223747164,76.1108189605,0.0,0.0,220.879908,145.652643033,346.34227312,277.613426698,24.1713,44.5575464213
 12/12  16:00:00,438.857113953,75.6011501563,0.0,0.0,220.879908,137.835547516,266.784003696,226.241862439,4.83426,35.7078812574
 12/12  17:00:00,431.266943928,73.0653495658,0.0,0.0,220.879908,133.019064,151.887810804,111.611508901,4.83426,35.4420419033
 12/12  18:00:00,368.405409288,72.0645931071,0.0,0.0,220.879908,53.238744,249.536407883,209.263162801,4.83426,35.4389850818
 12/12  19:00:00,368.357522937,72.0026772897,0.0,0.0,220.879908,53.238744,249.434781149,209.035860321,4.83426,35.5646608284
 12/12  20:00:00,368.307948084,71.98362604,0.0,0.0,220.879908,53.238744,211.653816773,198.136202556,4.83426,8.68335421752
 12/12  21:00:00,368.292842022,71.9824352651,0.0,0.0,220.879908,53.238744,269.445463786,255.937335072,4.83426,8.67386871384
 12/12  22:00:00,117.624203076,0.0,0.0,0.0,43.513341876,52.539744,13.5063016796,0.0,4.83426,8.67204167955
 12/12  23:00:00,117.680061714,0.0,0.0,0.0,43.513341876,52.539744,13.473993121,0.0,4.83426,8.63973312098
 12/12  24:00:00,118.667762274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  01:00:00,117.699412741,0.0,0.0,0.0,43.513341876,52.539744,13.4519401822,0.0,4.83426,8.6176801822
 12/13  02:00:00,117.680421885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  03:00:00,117.653495616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.635477639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  05:00:00,118.051036729,0.0,0.0,0.0,43.513341876,52.539744,13.4520566275,0.0,4.83426,8.61779662748
 12/13  06:00:00,118.004765626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  07:00:00,192.518248869,71.9824352651,0.00124120901777,0.0,43.513341876,53.238744,1553.83367543,1548.97941543,4.83426,0.02
 12/13  08:00:00,355.094707406,71.9824352651,0.0,0.0,220.879908,53.238744,1291.17889447,1260.05275497,4.83426,26.2918794954
 12/13  09:00:00,444.535884102,71.9953114939,0.00156047964123,0.0,220.879908,145.652643033,1047.88498546,985.161029575,36.25695,26.4670058801
 12/13  10:00:00,444.197152743,72.2259792464,0.00209449480714,0.0,220.879908,145.652643033,893.455955571,821.557991294,36.25695,35.6410142764
 12/13  11:00:00,450.411937929,72.8697075122,0.00140661536236,0.0,220.879908,151.653867033,804.478815995,711.537128107,48.3426,44.5990878873
 12/13  12:00:00,452.190133095,73.8110481109,0.0,0.0,220.879908,151.653867033,720.79719011,627.700121075,48.3426,44.7544690348
 12/13  13:00:00,451.995981738,74.6909348788,0.0,0.0,220.879908,151.653867033,649.284537134,556.055883641,48.3426,44.8860534933
 12/13  14:00:00,446.641421402,75.3939022188,0.0,0.0,220.879908,145.652643033,588.142554219,519.01137025,24.1713,44.9598839688
 12/13  15:00:00,446.91454082,75.7010778783,0.0,0.0,220.879908,145.652643033,570.915119473,502.182270764,24.1713,44.5615487099
 12/13  16:00:00,438.673662201,75.2984516803,0.0,0.0,220.879908,137.835547516,527.47883992,486.931243535,4.83426,35.7133363851
 12/13  17:00:00,431.244719303,72.8626820506,0.0,0.0,220.879908,133.019064,505.02764168,464.747614851,4.83426,35.4457668296
 12/13  18:00:00,368.818224178,72.0173261098,0.0,0.0,220.879908,53.238744,730.226920739,689.948849467,4.83426,35.4438112716
 12/13  19:00:00,369.634413958,71.9824352651,0.0,0.0,220.879908,53.238744,887.15518958,846.75054624,4.83426,35.5703833397
 12/13  20:00:00,370.204650288,71.9824352651,0.0,0.0,220.879908,53.238744,884.944502515,871.426377049,4.83426,8.68386546667
 12/13  21:00:00,370.154914573,71.9824352651,0.0,0.0,220.879908,53.238744,961.6041159,948.096377336,4.83426,8.67347856392
 12/13  22:00:00,117.669099275,0.0,0.0,0.0,43.513341876,52.539744,13.5081298433,0.0,4.83426,8.67386984328
 12/13  23:00:00,117.446021248,0.0,0.0,0.0,43.513341876,52.539744,13.4748289437,0.0,4.83426,8.64056894374
 12/13  24:00:00,118.551280687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.514586627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.526206325,0.0,0.0,0.0,43.513341876,52.539744,13.4520580228,0.0,4.83426,8.61779802277
 12/14  03:00:00,117.521705167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.513647128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,117.934305428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  06:00:00,142.936582349,2.48951819823,21.6853925206,0.0,43.513341876,52.539744,13.8697120866,0.417522760981,4.83426,8.61792932564
 12/14  07:00:00,192.760175929,71.9824352651,0.0,0.0,43.513341876,53.238744,1870.11788723,1865.26362723,4.83426,0.02
 12/14  08:00:00,355.109196839,71.9824352651,0.0,0.0,220.879908,53.238744,1691.8304223,1663.63002493,4.83426,23.3661373753
 12/14  09:00:00,444.436648411,71.9824352651,0.0,0.0,220.879908,145.652643033,1435.9671567,1370.29613797,36.25695,29.414068729
 12/14  10:00:00,444.487890935,71.9824352651,0.00143455713419,0.0,220.879908,145.652643033,1303.03838394,1231.13341584,36.25695,35.6480181039
 12/14  11:00:00,450.532510351,71.9824352651,0.00113876896304,0.0,220.879908,151.653867033,1167.57886828,1074.63483958,48.3426,44.6014287011
 12/14  12:00:00,451.262644804,71.9884508868,0.0,0.0,220.879908,151.653867033,963.058625406,869.952557622,48.3426,44.7634677838
 12/14  13:00:00,449.927821808,72.2117147337,0.0,0.0,220.879908,151.653867033,850.852733746,757.61954984,48.3426,44.8905839055
 12/14  14:00:00,443.946663129,72.3678467963,0.0,0.0,220.879908,145.652643033,812.061568733,742.925153941,24.1713,44.9651147921
 12/14  15:00:00,443.909548401,72.4790948056,0.0,0.0,220.879908,145.652643033,765.542847383,696.805415744,24.1713,44.5661316391
 12/14  16:00:00,435.799029735,72.3046366267,0.0,0.0,220.879908,137.835547516,670.541600742,629.989784765,4.83426,35.7175559771
 12/14  17:00:00,430.455465422,71.9824352651,0.0,0.0,220.879908,133.019064,587.263808034,546.979930226,4.83426,35.4496178089
 12/14  18:00:00,368.732795076,71.9824352651,0.0,0.0,220.879908,53.238744,719.227631836,678.945309978,4.83426,35.4480618576
 12/14  19:00:00,368.943887489,71.9824352651,0.0,0.0,220.879908,53.238744,776.380263474,735.971108357,4.83426,35.5748951165
 12/14  20:00:00,369.814190135,71.9824352651,0.0,0.0,220.879908,53.238744,837.114629554,823.595921691,4.83426,8.68444786285
 12/14  21:00:00,370.12801278,71.9824352651,0.0,0.0,220.879908,53.238744,863.896746398,850.388437144,4.83426,8.67404925437
 12/14  22:00:00,117.721480241,0.0,0.0,0.0,43.513341876,52.539744,13.5087780155,0.0,4.83426,8.67451801552
 12/14  23:00:00,117.512265591,0.0,0.0,0.0,43.513341876,52.539744,13.4753575648,0.0,4.83426,8.64109756483
 12/14  24:00:00,118.586423765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.584623366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  02:00:00,117.593466711,0.0,0.0,0.0,43.513341876,52.539744,13.4522401755,0.0,4.83426,8.61798017554
 12/15  03:00:00,117.595785501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.588102653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  05:00:00,119.69360404,0.0,0.0,0.0,43.513341876,52.539744,13.4520792614,0.0,4.83426,8.61781926142
 12/15  06:00:00,119.353393567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,193.405140898,71.9824352651,0.0,0.0,43.513341876,53.238744,1472.45112343,1467.59686343,4.83426,0.02
 12/15  08:00:00,354.647485883,71.9824352651,0.0,0.0,220.879908,53.238744,1170.65952864,1139.53116895,4.83426,26.2940996941
 12/15  09:00:00,443.336114875,71.9824352651,0.00194965708847,0.0,220.879908,145.652643033,828.639766033,765.911751154,36.25695,26.4710648788
 12/15  10:00:00,443.221501356,71.9824352651,0.00278118601172,0.0,220.879908,145.652643033,708.318664613,636.415549801,36.25695,35.6461648128
 12/15  11:00:00,449.132945826,71.9824352651,0.00212068352695,0.0,220.879908,151.653867033,556.895335948,463.945078967,48.3426,44.6076569807
 12/15  12:00:00,498.133906222,71.9824352651,46.4788973143,0.0,220.879908,151.653867033,310.899796271,217.787746604,48.3426,44.7694496669
 12/15  13:00:00,592.133924747,71.9824352651,139.427985693,0.0,220.879908,151.653867033,177.995586651,84.7587051159,48.3426,44.8942815348
 12/15  14:00:00,686.849215367,71.9860179127,239.149261474,0.0,220.879908,145.652643033,128.430450319,59.2937197475,24.1713,44.9654305717
 12/15  15:00:00,675.153023878,72.0035817049,227.444672736,0.0,220.879908,145.652643033,158.558138206,89.8172207656,24.1713,44.5696174402
 12/15  16:00:00,625.132042541,72.0391614048,185.394197324,0.0,220.879908,137.835547516,127.616718536,87.0648120515,4.83426,35.7176464848
 12/15  17:00:00,611.490720046,71.9824352651,176.964075578,0.0,220.879908,133.019064,65.6637558307,25.3790108194,4.83426,35.4504850112
 12/15  18:00:00,567.452542676,71.9824352651,194.917314876,0.0,220.879908,53.238744,94.9285045776,54.6425849349,4.83426,35.4516596427
 12/15  19:00:00,557.877024565,71.9824352651,185.646262034,0.0,220.879908,53.238744,97.3688744055,56.9603267189,4.83426,35.5742876867
 12/15  20:00:00,521.734051054,71.9824352651,149.850119206,0.0,220.879908,53.238744,78.5629228891,65.0440076352,4.83426,8.68465525391
 12/15  21:00:00,542.646705442,71.9824352651,170.526654376,0.0,220.879908,53.238744,83.7746695458,70.265989429,4.83426,8.67442011671
 12/15  22:00:00,117.885354113,0.0,0.0,0.0,43.513341876,52.539744,13.5085568201,0.0,4.83426,8.67429682005
 12/15  23:00:00,117.945495502,0.0,0.0,0.0,43.513341876,52.539744,13.4755441252,0.0,4.83426,8.6412841252
 12/15  24:00:00,118.902996656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
