Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  01:00:00,117.926458716,0.0,0.0,0.0,43.513341876,52.539744,13.4454741313,0.0,4.83426,8.61121413134
 12/16  02:00:00,117.790761488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.729234436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.700399773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,118.110488443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  06:00:00,118.065354562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,118.073793875,0.0,0.0,0.0,43.513341876,52.539744,13.4455045307,0.0,4.83426,8.61124453066
 12/16  08:00:00,102.998811414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  09:00:00,100.027418719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,100.093808476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  11:00:00,100.116442296,0.0,0.0,0.0,43.513341876,52.539744,22.2400724703,0.0,4.83426,17.4058124703
 12/16  12:00:00,100.995887727,0.0,0.0,0.0,43.513341876,52.539744,13.485663361,0.0,4.83426,8.65140336097
 12/16  13:00:00,100.127613799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  14:00:00,100.224458416,0.0,0.0,0.0,43.513341876,52.539744,13.4787561023,0.0,4.83426,8.64449610231
 12/16  15:00:00,100.272977395,0.0,0.0,0.0,43.513341876,52.539744,13.4785315552,0.0,4.83426,8.64427155523
 12/16  16:00:00,100.221702279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  17:00:00,99.9732159095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.844583469,0.0,0.0,0.0,43.513341876,52.539744,13.4455040976,0.0,4.83426,8.61124409765
 12/16  19:00:00,117.793484979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.19473494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.157211869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,117.936252404,0.0,0.0,0.0,43.513341876,52.539744,31.2078544721,0.0,4.83426,26.3735944721
 12/16  23:00:00,117.580172603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.515746789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.533808187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  02:00:00,117.523993695,0.0,0.0,0.0,43.513341876,52.539744,13.4454886977,0.0,4.83426,8.61122869774
 12/17  03:00:00,117.519027342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  04:00:00,117.514339884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  05:00:00,117.944755022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  06:00:00,117.9319069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  07:00:00,117.981791285,0.0,0.0,0.0,43.513341876,52.539744,13.4455329446,0.0,4.83426,8.61127294456
 12/17  08:00:00,102.932900397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  09:00:00,99.9677236195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  10:00:00,100.03605039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  11:00:00,100.067177956,0.0,0.0,0.0,43.513341876,52.539744,22.2418946416,0.0,4.83426,17.4076346416
 12/17  12:00:00,100.914381269,0.0,0.0,0.0,43.513341876,52.539744,13.4855034369,0.0,4.83426,8.65124343691
 12/17  13:00:00,100.023353102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  14:00:00,100.087899048,0.0,0.0,0.0,43.513341876,52.539744,13.4854196707,0.0,4.83426,8.65115967074
 12/17  15:00:00,100.096760421,0.0,0.0,0.0,43.513341876,52.539744,13.4790411249,0.0,4.83426,8.64478112487
 12/17  16:00:00,100.056545924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  17:00:00,99.8481070888,0.0,0.0,0.0,43.513341876,52.539744,13.4455476949,0.0,4.83426,8.61128769488
 12/17  18:00:00,117.765980474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,117.75129507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,118.172021308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.128125867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,117.905872771,0.0,0.0,0.0,43.513341876,52.539744,31.2055206088,0.0,4.83426,26.3712606088
 12/17  23:00:00,117.570496964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  24:00:00,118.498561286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  01:00:00,117.572159327,0.0,0.0,0.0,43.513341876,52.539744,13.4520905125,0.0,4.83426,8.61783051249
 12/18  02:00:00,141.360778952,1.30154574846,22.0687367436,0.0,43.513341876,52.539744,5.58785590136,0.733595901358,4.83426,0.02
 12/18  03:00:00,163.773909813,2.26397584649,43.2385056734,0.0,43.513341876,52.539744,6.29881269451,1.44455269451,4.83426,0.02
 12/18  04:00:00,175.627702117,2.58740096742,54.6766628382,0.0,43.513341876,52.539744,6.63551548895,1.78125548895,4.83426,0.02
 12/18  05:00:00,177.653195994,2.58740096742,56.2917591902,0.0,43.513341876,52.539744,15.4150432319,1.96275652474,4.83426,8.61802670714
 12/18  06:00:00,173.967007028,2.47975086376,52.7857010168,0.0,43.513341876,52.539744,6.6586112473,1.8043512473,4.83426,0.02
 12/18  07:00:00,191.876253335,71.9824352651,0.0,0.0,43.513341876,53.238744,1441.97598818,1437.12172818,4.83426,0.02
 12/18  08:00:00,354.133295267,71.9824352651,0.0,0.0,220.879908,53.238744,1172.07989637,1140.94392605,4.83426,26.3017103257
 12/18  09:00:00,443.429830887,71.9824352651,0.00195448036718,0.0,220.879908,145.652643033,955.269528926,892.533338656,36.25695,26.4792402705
 12/18  10:00:00,443.473407491,71.9824352651,0.00234120064888,0.0,220.879908,145.652643033,907.208321562,835.294845085,36.25695,35.6565264772
 12/18  11:00:00,449.480622167,71.9824352651,0.00162247093726,0.0,220.879908,151.653867033,899.155891361,806.187201743,48.3426,44.6260896178
 12/18  12:00:00,450.355712179,71.9824352651,0.0,0.0,220.879908,151.653867033,815.124878568,721.998601558,48.3426,44.7836770094
 12/18  13:00:00,449.360898325,71.9824352651,0.0,0.0,220.879908,151.653867033,786.647165613,693.396278933,48.3426,44.9082866795
 12/18  14:00:00,443.347812643,71.9824352651,0.0,0.0,220.879908,145.652643033,768.180741433,690.040298553,24.1713,53.9691428808
 12/18  15:00:00,443.263659445,71.9824352651,0.0,0.0,220.879908,145.652643033,694.586969235,634.74166744,24.1713,35.6740017945
 12/18  16:00:00,435.407582827,71.9824352651,0.0,0.0,220.879908,137.835547516,645.37051611,595.8799292,4.83426,44.6563269098
 12/18  17:00:00,430.42513708,71.9824352651,0.0,0.0,220.879908,133.019064,572.7311293,532.439207362,4.83426,35.4576619377
 12/18  18:00:00,368.676957113,71.9824352651,0.0,0.0,220.879908,53.238744,698.662608557,667.228708907,4.83426,26.5996396498
 12/18  19:00:00,368.753816116,71.9824352651,0.0,0.0,220.879908,53.238744,746.898722599,697.587541092,4.83426,44.4769215067
 12/18  20:00:00,369.235131927,71.9824352651,0.0,0.0,220.879908,53.238744,741.663154796,728.144449332,4.83426,8.68444546385
 12/18  21:00:00,369.2565182,71.9824352651,0.0,0.0,220.879908,53.238744,760.24584696,746.736491201,4.83426,8.67509575954
 12/18  22:00:00,117.798944463,0.0,0.0,0.0,43.513341876,52.539744,13.5086019623,0.0,4.83426,8.6743419623
 12/18  23:00:00,117.575265046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  24:00:00,118.595592152,0.0,0.0,0.0,43.513341876,52.539744,13.465746849,0.0,4.83426,8.63148684902
 12/19  01:00:00,117.621040072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.608236406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  03:00:00,117.59838214,0.0,0.0,0.0,43.513341876,52.539744,13.4523217667,0.0,4.83426,8.61806176674
 12/19  04:00:00,117.590727775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  05:00:00,119.696898562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  06:00:00,119.354138278,0.0,0.0,0.0,43.513341876,52.539744,13.4522158204,0.0,4.83426,8.61795582042
 12/19  07:00:00,193.46795104,71.9824352651,0.0,0.0,43.513341876,53.238744,1582.67486079,1577.82060079,4.83426,0.02
 12/19  08:00:00,355.174884097,71.9824352651,0.0,0.0,220.879908,53.238744,1388.11930128,1365.74671953,4.83426,17.5383217486
 12/19  09:00:00,444.432668558,71.9824352651,0.00165228211812,0.0,220.879908,145.652643033,1084.61964175,1013.06719149,36.25695,35.2955002631
 12/19  10:00:00,443.576587642,71.9824352651,0.00235623739684,0.0,220.879908,145.652643033,826.399998552,754.481448003,36.25695,35.661600549
 12/19  11:00:00,449.301534781,72.1013995742,0.0015208369983,0.0,220.879908,151.653867033,662.680609222,569.713096871,48.3426,44.6249123508
 12/19  12:00:00,450.822269687,72.8005976662,0.0,0.0,220.879908,151.653867033,488.300502811,395.170600308,48.3426,44.7873025032
 12/19  13:00:00,450.724662269,73.6484581109,0.0,0.0,220.879908,151.653867033,409.271504037,316.010506446,48.3426,44.9183975906
 12/19  14:00:00,445.439047249,74.3392799634,0.0,0.0,220.879908,145.652643033,348.334607161,279.178202546,24.1713,44.9851046156
 12/19  15:00:00,445.932382193,74.8443835297,0.0,0.0,220.879908,145.652643033,311.795350768,243.036340353,24.1713,44.5877104156
 12/19  16:00:00,437.861765576,74.6363468228,0.0,0.0,220.879908,137.835547516,251.370473473,210.802536327,4.83426,35.7336771455
 12/19  17:00:00,430.753456425,72.5851124434,0.0,0.0,220.879908,133.019064,218.15625504,177.857288232,4.83426,35.4647068082
 12/19  18:00:00,368.477145019,71.9979450562,0.0,0.0,220.879908,53.238744,549.23004281,508.930387218,4.83426,35.4653955919
 12/19  19:00:00,368.61860915,71.9824352651,0.0,0.0,220.879908,53.238744,659.694827687,619.272748323,4.83426,35.5878193634
 12/19  20:00:00,369.097385819,71.9824352651,0.0,0.0,220.879908,53.238744,793.879054678,773.309715856,4.83426,15.7350788211
 12/19  21:00:00,369.822340526,71.9824352651,0.0,0.0,220.879908,53.238744,893.583380903,878.462346955,4.83426,10.2867739479
 12/19  22:00:00,117.421075401,0.0,0.0,0.0,43.513341876,52.539744,13.5095238269,0.0,4.83426,8.67526382694
 12/19  23:00:00,117.510865802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.575701565,0.0,0.0,0.0,43.513341876,52.539744,13.4656896114,0.0,4.83426,8.63142961136
 12/20  01:00:00,117.578824218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,117.598881632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.58789842,0.0,0.0,0.0,43.513341876,52.539744,13.4522130758,0.0,4.83426,8.61795307584
 12/20  04:00:00,117.581412214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  05:00:00,117.996033444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  06:00:00,117.950214926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,192.624812242,71.9824352651,0.0,0.0,43.513341876,53.238744,1604.90948369,1591.45705324,4.83426,8.61817045014
 12/20  08:00:00,355.073625538,71.9824352651,0.0,0.0,220.879908,53.238744,1466.80056974,1444.42396777,4.83426,17.5423419646
 12/20  09:00:00,444.471925952,71.9824352651,0.00130548461151,0.0,220.879908,145.652643033,1174.47443176,1111.73525216,36.25695,26.4822296088
 12/20  10:00:00,444.490427386,72.0385898003,0.0017173050127,0.0,220.879908,145.652643033,1009.0884047,928.254845484,36.25695,44.5766092209
 12/20  11:00:00,450.053169063,72.427305829,0.0012063894657,0.0,220.879908,151.653867033,826.434903618,742.38387458,48.3426,35.7084290386
 12/20  12:00:00,451.512852099,73.2583727195,0.0,0.0,220.879908,151.653867033,682.894281522,589.76100178,48.3426,44.7906797417
 12/20  13:00:00,451.187240733,74.0249527389,0.0,0.0,220.879908,151.653867033,582.400262132,480.159559483,48.3426,53.898102649
 12/20  14:00:00,445.914845591,74.7806632065,0.0,0.0,220.879908,145.652643033,498.08166171,428.913795837,24.1713,44.9965658729
 12/20  15:00:00,446.374084441,75.2797771211,0.0,0.0,220.879908,145.652643033,450.592563377,381.829779037,24.1713,44.5914843397
 12/20  16:00:00,438.249563924,75.0176726819,0.0,0.0,220.879908,137.835547516,380.326363368,339.756929012,4.83426,35.7351743564
 12/20  17:00:00,430.998348486,72.7914892669,0.0,0.0,220.879908,133.019064,359.344240088,319.043843151,4.83426,35.4661369364
 12/20  18:00:00,368.927562992,72.0080009669,0.0,0.0,220.879908,53.238744,775.657580519,735.357018789,4.83426,35.4663017298
 12/20  19:00:00,369.832710499,71.9824352651,0.0,0.0,220.879908,53.238744,892.466424679,852.040077784,4.83426,35.592086895
 12/20  20:00:00,370.211927553,71.9824352651,0.0,0.0,220.879908,53.238744,909.956116071,896.437061918,4.83426,8.68479415341
 12/20  21:00:00,370.162621315,71.9824352651,0.0,0.0,220.879908,53.238744,994.412699095,980.903738858,4.83426,8.67470023777
 12/20  22:00:00,117.667766104,0.0,0.0,0.0,43.513341876,52.539744,22.1643746416,0.0,4.83426,17.3301146416
 12/20  23:00:00,117.449099598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  24:00:00,118.555297926,0.0,0.0,0.0,43.513341876,52.539744,13.4658990068,0.0,4.83426,8.6316390068
 12/21  01:00:00,117.531342692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  02:00:00,117.563584203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,117.550225844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.537529282,0.0,0.0,0.0,43.513341876,52.539744,13.4522784316,0.0,4.83426,8.61801843164
 12/21  05:00:00,127.212864281,0.345050103648,8.79199962304,0.0,43.513341876,52.539744,4.94251324194,0.088253241945,4.83426,0.02
 12/21  06:00:00,150.44660758,1.38020041459,30.7014232348,0.0,43.513341876,52.539744,5.08961858897,0.235358588965,4.83426,0.02
 12/21  07:00:00,192.711730751,71.9824352651,0.0,0.0,43.513341876,53.238744,1758.80495041,1753.95069041,4.83426,0.02
 12/21  08:00:00,358.071275961,71.9824352651,0.0,0.0,220.879908,53.238744,1575.73336059,1544.59539823,4.83426,26.3037023655
 12/21  09:00:00,444.425197363,71.9824352651,0.00107533461962,0.0,220.879908,145.652643033,1323.53974832,1260.80101611,36.25695,26.4817822054
 12/21  10:00:00,444.498295234,71.9824352651,0.00149041762475,0.0,220.879908,145.652643033,1199.95246417,1119.11558304,36.25695,44.5799311328
 12/21  11:00:00,450.349612724,72.0342593266,0.00112804625636,0.0,220.879908,151.653867033,999.158955395,915.105042667,48.3426,35.7113127278
 12/21  12:00:00,450.759190156,72.1968833517,0.0,0.0,220.879908,151.653867033,819.199236679,726.059540751,48.3426,44.7970959274
 12/21  13:00:00,450.146213313,72.7897090455,0.0,0.0,220.879908,151.653867033,740.988625041,638.746135249,48.3426,53.8998897923
 12/21  14:00:00,444.809943814,73.5184215569,0.0,0.0,220.879908,145.652643033,677.463079618,608.289806544,24.1713,45.0019730746
 12/21  15:00:00,445.134675414,73.9133879442,0.0,0.0,220.879908,145.652643033,636.241604002,567.477005393,24.1713,44.5932986091
 12/21  16:00:00,437.223129666,73.856498883,0.0,0.0,220.879908,137.835547516,570.341897434,529.765548499,4.83426,35.7420889347
 12/21  17:00:00,430.642378622,72.2963648385,0.0,0.0,220.879908,133.019064,516.414418597,476.110746168,4.83426,35.4694124283
 12/21  18:00:00,369.048684195,71.9824352651,0.0,0.0,220.879908,53.238744,808.336382389,768.033776102,4.83426,35.468346287
 12/21  19:00:00,369.779591893,71.9824352651,0.0,0.0,220.879908,53.238744,964.887974065,924.45957755,4.83426,35.5941365148
 12/21  20:00:00,370.169096973,71.9824352651,0.0,0.0,220.879908,53.238744,1007.87414155,994.355094111,4.83426,8.68478743766
 12/21  21:00:00,370.131965553,71.9824352651,0.0,0.0,220.879908,53.238744,1072.5257201,1059.01678271,4.83426,8.67467738846
 12/21  22:00:00,117.641952028,0.0,0.0,0.0,43.513341876,52.539744,13.5100571807,0.0,4.83426,8.6757971807
 12/21  23:00:00,117.437133497,0.0,0.0,0.0,43.513341876,52.539744,13.4760776261,0.0,4.83426,8.64181762607
 12/21  24:00:00,118.545555308,0.0,0.0,0.0,43.513341876,52.539744,13.4658460457,0.0,4.83426,8.63158604575
 12/22  01:00:00,117.503153742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  02:00:00,133.095334343,0.690100207296,14.6554954387,0.0,43.513341876,52.539744,5.02411768632,0.169857686318,4.83426,0.02
 12/22  03:00:00,141.587782291,1.20767536277,22.483086834,0.0,43.513341876,52.539744,5.10586264648,0.251602646481,4.83426,0.02
 12/22  04:00:00,161.178136105,2.37602339247,40.5470579234,0.0,43.513341876,52.539744,14.0062670586,0.553742015657,4.83426,8.61826504294
 12/22  05:00:00,197.262283268,3.82298518774,72.6012448739,0.0,43.513341876,52.539744,5.87864004032,1.02438004032,4.83426,0.02
 12/22  06:00:00,222.542359044,4.95950172751,96.7884081645,0.0,43.513341876,52.539744,6.8771411326,2.0228811326,4.83426,0.02
 12/22  07:00:00,193.667874479,71.9824352651,0.0,0.0,43.513341876,53.238744,2014.13070148,2009.27644148,4.83426,0.02
 12/22  08:00:00,358.144389515,71.9824352651,0.0,0.0,220.879908,53.238744,1718.32827631,1687.1892451,4.83426,26.3047712184
 12/22  09:00:00,444.449116952,71.9824352651,0.000784427484089,0.0,220.879908,145.652643033,1347.9063126,1285.16662749,36.25695,26.4827351057
 12/22  10:00:00,444.536069406,71.9882141229,0.0017642308945,0.0,220.879908,145.652643033,1118.01424767,1037.17461727,36.25695,44.5826803967
 12/22  11:00:00,449.826719459,72.1547345605,0.00121699832984,0.0,220.879908,151.653867033,857.633095252,773.577685417,48.3426,35.7128098346
 12/22  12:00:00,450.848503374,72.6382470454,0.0,0.0,220.879908,151.653867033,690.86928633,597.72684438,48.3426,44.7998419508
 12/22  13:00:00,450.617133704,73.4602459045,0.0,0.0,220.879908,151.653867033,614.851859519,512.602533243,48.3426,53.9067262758
 12/22  14:00:00,445.214763321,74.0955514732,0.0,0.0,220.879908,145.652643033,522.643854213,453.46410647,24.1713,45.0084477427
 12/22  15:00:00,445.574249325,74.4475748001,0.0,0.0,220.879908,145.652643033,538.965151995,470.194947723,24.1713,44.5989042716
 12/22  16:00:00,437.63565591,74.3378627034,0.0,0.0,220.879908,137.835547516,500.623082452,460.046930039,4.83426,35.7418924131
 12/22  17:00:00,430.770211757,72.4872530199,0.0,0.0,220.879908,133.019064,459.73173645,419.428471014,4.83426,35.469005436
 12/22  18:00:00,369.236373789,71.9865042712,0.0,0.0,220.879908,53.238744,868.250286064,827.943593032,4.83426,35.4724330313
 12/22  19:00:00,369.786673536,71.9824352651,0.0,0.0,220.879908,53.238744,1001.26886524,960.839808501,4.83426,35.5947967383
 12/22  20:00:00,369.736171676,71.9824352651,0.0,0.0,220.879908,53.238744,1101.98404123,1088.46413514,4.83426,8.68564609086
 12/22  21:00:00,369.741616982,71.9824352651,0.0,0.0,220.879908,53.238744,1212.06090855,1189.89623556,4.83426,17.3304129937
 12/22  22:00:00,117.329584211,0.0,0.0,0.0,43.513341876,52.539744,13.5096702148,0.0,4.83426,8.67541021478
 12/22  23:00:00,117.436286568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  24:00:00,118.541194367,0.0,0.0,0.0,43.513341876,52.539744,13.4655921876,0.0,4.83426,8.63133218762
 12/23  01:00:00,140.649666607,1.03515031094,21.7629890781,0.0,43.513341876,52.539744,5.11368184505,0.259421845052,4.83426,0.02
 12/23  02:00:00,141.039165704,1.20767536277,21.9368732904,0.0,43.513341876,52.539744,5.21751720085,0.363257200852,4.83426,0.02
 12/23  03:00:00,176.954577213,3.20168256098,55.2348978247,0.0,43.513341876,52.539744,5.7293898145,0.875129814502,4.83426,0.02
 12/23  04:00:00,198.487325048,3.96760138201,75.779742342,0.0,43.513341876,52.539744,6.48446089477,1.63020089477,4.83426,0.02
 12/23  05:00:00,217.691165363,4.95950172751,93.3388082657,0.0,43.513341876,52.539744,16.1140298929,2.66825393392,4.83426,8.61151595903
 12/23  06:00:00,198.5548095,6.94509158689,72.5795245724,0.0,43.513341876,52.539744,11.6591396589,6.80487965886,4.83426,0.02
 12/23  07:00:00,215.171414358,9.79792331044,86.0898946842,0.0,43.513341876,52.539744,13.8073497339,8.95308973394,4.83426,0.02
 12/23  08:00:00,179.38026762,3.96760138201,68.4837330132,0.0,43.513341876,52.539744,12.1152322333,7.26097223331,4.83426,0.02
 12/23  09:00:00,196.28136194,4.95950172751,90.0348543699,0.0,43.513341876,52.539744,10.8817159601,6.02745596011,4.83426,0.02
 12/23  10:00:00,185.692335184,3.96760138201,80.5273622659,0.0,43.513341876,52.539744,13.5447573883,3.51765392149,4.83426,5.19284346678
 12/23  11:00:00,148.636618471,2.09030152052,45.8338894725,0.0,43.513341876,52.539744,18.2047164011,1.19270802688,4.83426,12.1777483742
 12/23  12:00:00,100.932408861,0.0,0.0,0.0,43.513341876,52.539744,13.4858557164,0.0,4.83426,8.65159571639
 12/23  13:00:00,100.063616432,0.0,0.0,0.0,43.513341876,52.539744,13.4858665247,0.0,4.83426,8.65160652472
 12/23  14:00:00,100.150763724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  15:00:00,100.169183211,0.0,0.0,0.0,43.513341876,52.539744,13.4791660458,0.0,4.83426,8.64490604583
 12/23  16:00:00,100.113117048,0.0,0.0,0.0,43.513341876,52.539744,13.4798065824,0.0,4.83426,8.6455465824
 12/23  17:00:00,99.8806467067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,117.751307322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.687072095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.10390385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.111976335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  22:00:00,117.88068677,0.0,0.0,0.0,43.513341876,52.539744,31.220593799,0.0,4.83426,26.386333799
 12/23  23:00:00,133.951151255,0.690100207296,15.5456839187,0.0,43.513341876,52.539744,13.8299964141,0.384179751173,4.83426,8.61155666296
 12/23  24:00:00,183.130103951,2.89474782209,60.8555385621,0.0,43.513341876,52.539744,6.19651569171,1.34225569171,4.83426,0.02
 12/24  01:00:00,207.519982917,4.07619252531,84.7259341913,0.0,43.513341876,52.539744,7.05857427732,2.20431427732,4.83426,0.02
 12/24  02:00:00,217.034216413,4.74650006848,93.4490761956,0.0,43.513341876,52.539744,8.88666005948,4.03240005948,4.83426,0.02
 12/24  03:00:00,203.627320141,4.18060304104,80.7690361084,0.0,43.513341876,52.539744,9.74155923348,4.88729923348,4.83426,0.02
 12/24  04:00:00,212.937280056,4.74650006848,89.359190393,0.0,43.513341876,52.539744,11.1693679057,6.31510790568,4.83426,0.02
 12/24  05:00:00,200.709281366,4.18060304104,77.485477561,0.0,43.513341876,52.539744,22.8179208839,9.37213615028,4.83426,8.61152473362
 12/24  06:00:00,206.496087014,4.74650006848,82.6478481953,0.0,43.513341876,52.539744,18.4278493447,13.5735893447,4.83426,0.02
 12/24  07:00:00,197.379796134,7.90246579714,70.5123328331,0.0,43.513341876,52.539744,24.5722044758,19.7179444758,4.83426,0.02
 12/24  08:00:00,189.601154543,4.74650006848,77.8464436225,0.0,43.513341876,52.539744,20.6556119287,15.8013519287,4.83426,0.02
 12/24  09:00:00,178.28670868,4.18060304104,73.0907852001,0.0,43.513341876,52.539744,16.9218830201,12.0676230201,4.83426,0.02
 12/24  10:00:00,200.652619445,4.74650006848,94.4880149025,0.0,43.513341876,52.539744,21.8794257056,8.42687913344,4.83426,8.61828657219
 12/24  11:00:00,137.837073536,1.51062477512,35.7679904484,0.0,43.513341876,52.539744,15.4392687943,1.88868862597,4.83426,8.71632016832
 12/24  12:00:00,100.927730629,0.0,0.0,0.0,43.513341876,52.539744,13.4860333862,0.0,4.83426,8.65177338617
 12/24  13:00:00,100.040167993,0.0,0.0,0.0,43.513341876,52.539744,13.4860559206,0.0,4.83426,8.65179592056
 12/24  14:00:00,100.116132211,0.0,0.0,0.0,43.513341876,52.539744,13.48607758,0.0,4.83426,8.65181758
 12/24  15:00:00,100.135035049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  16:00:00,100.091158895,0.0,0.0,0.0,43.513341876,52.539744,13.4792658748,0.0,4.83426,8.64500587479
 12/24  17:00:00,99.8712213366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,117.76579825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.733899655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.172000002,0.0,0.0,0.0,43.513341876,52.539744,13.4456833646,0.0,4.83426,8.61142336462
 12/24  21:00:00,118.194238034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  22:00:00,118.038438995,0.0,0.0,0.0,43.513341876,52.539744,31.2164334843,0.0,4.83426,26.3821734843
 12/24  23:00:00,117.712666239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  24:00:00,118.612903194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  01:00:00,117.764711151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  02:00:00,117.762471614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  03:00:00,117.765921136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  04:00:00,117.804406091,0.0,0.0,0.0,43.513341876,52.539744,13.4457735652,0.0,4.83426,8.61151356519
 12/25  05:00:00,118.320000421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  06:00:00,118.28614629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  07:00:00,118.296349068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  08:00:00,106.206396402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  09:00:00,100.207089118,0.0,0.0,0.0,43.513341876,52.539744,13.452426295,0.0,4.83426,8.61816629498
 12/25  10:00:00,100.200421442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  11:00:00,100.17134132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  12:00:00,100.98223133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  13:00:00,100.130422891,0.0,0.0,0.0,43.513341876,52.539744,13.4523947334,0.0,4.83426,8.61813473338
 12/25  14:00:00,100.233797488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  15:00:00,100.256515083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.197444353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  17:00:00,99.9879753571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  18:00:00,117.962800831,0.0,0.0,0.0,43.513341876,52.539744,13.4457642724,0.0,4.83426,8.61150427241
 12/25  19:00:00,117.983115916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  20:00:00,118.43459319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  21:00:00,118.367097669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  22:00:00,118.071057815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  23:00:00,117.736685738,0.0,0.0,0.0,43.513341876,52.539744,13.445705275,0.0,4.83426,8.61144527498
 12/25  24:00:00,118.593556295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  01:00:00,117.690950087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  02:00:00,117.668897268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  03:00:00,117.655514413,0.0,0.0,0.0,43.513341876,52.539744,13.4525327982,0.0,4.83426,8.61827279824
 12/26  04:00:00,117.649415299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  05:00:00,119.773717203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  06:00:00,119.429937333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  07:00:00,191.891135602,71.9824352651,0.0,0.0,43.513341876,53.238744,1105.00893294,1091.55641829,4.83426,8.61825465165
 12/26  08:00:00,356.70629144,71.9824352651,0.0,0.0,220.879908,53.238744,894.834798057,872.452527624,4.83426,17.5480104323
 12/26  09:00:00,443.043432425,71.9824352651,0.0020016476998,0.0,220.879908,145.652643033,653.359727845,588.70331786,36.25695,28.3994599849
 12/26  10:00:00,443.066311927,71.9839422953,0.00269489767863,0.0,220.879908,145.652643033,566.649107315,487.723812723,36.25695,42.6683445924
 12/26  11:00:00,449.258131549,72.1779270324,0.00166887230397,0.0,220.879908,151.653867033,514.576099287,421.582503693,48.3426,44.6509955941
 12/26  12:00:00,450.978073196,72.9862658112,0.0,0.0,220.879908,151.653867033,403.083509193,309.922544467,48.3426,44.8183647267
 12/26  13:00:00,450.910038204,73.8366767435,0.0,0.0,220.879908,151.653867033,335.141457105,241.850444845,48.3426,44.9484122605
 12/26  14:00:00,530.810905565,74.6550819853,83.0867743476,0.0,220.879908,145.652643033,289.474688253,211.290848214,24.1713,54.0125400384
 12/26  15:00:00,497.927572219,75.1719121733,49.5673122572,0.0,220.879908,145.652643033,242.214257261,182.346865692,24.1713,35.6960915685
 12/26  16:00:00,485.569409302,75.2277445678,44.9952182453,0.0,220.879908,137.835547516,188.709074511,139.182838294,4.83426,44.6919762163
 12/26  17:00:00,467.472611602,72.9311938179,34.3802255172,0.0,220.879908,133.019064,90.386863291,50.071107515,4.83426,35.481495776
 12/26  18:00:00,372.455460123,72.0375091466,3.81690393629,0.0,220.879908,53.238744,219.129480431,178.817706878,4.83426,35.4775135537
 12/26  19:00:00,368.371128839,71.9847372776,0.0,0.0,220.879908,53.238744,481.612737858,441.169314516,4.83426,35.6091633416
 12/26  20:00:00,368.642747777,71.9824352651,0.0,0.0,220.879908,53.238744,718.576767411,705.056071601,4.83426,8.68643580988
 12/26  21:00:00,368.813735868,71.9824352651,0.0,0.0,220.879908,53.238744,742.823115586,729.312924738,4.83426,8.67593084723
 12/26  22:00:00,117.505739307,0.0,0.0,0.0,43.513341876,52.539744,13.5107963583,0.0,4.83426,8.67653635829
 12/26  23:00:00,117.611447136,0.0,0.0,0.0,43.513341876,52.539744,13.475996402,0.0,4.83426,8.64173640204
 12/26  24:00:00,118.638276211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  01:00:00,117.678557774,0.0,0.0,0.0,43.513341876,52.539744,13.4525011494,0.0,4.83426,8.6182411494
 12/27  02:00:00,117.646041186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  03:00:00,117.605751617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  04:00:00,117.572935256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  05:00:00,117.957846849,0.0,0.0,0.0,43.513341876,52.539744,13.4524962649,0.0,4.83426,8.6182362649
 12/27  06:00:00,117.929158645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  07:00:00,192.608716458,71.9824352651,0.0,0.0,43.513341876,53.238744,1590.13969043,1585.28543043,4.83426,0.02
 12/27  08:00:00,358.098784967,71.9824352651,0.0,0.0,220.879908,53.238744,1389.74300449,1358.5952525,4.83426,26.3134919821
 12/27  09:00:00,444.434160908,71.9824352651,0.00165088091182,0.0,220.879908,145.652643033,1074.34277389,1011.59539695,36.25695,26.4904269347
 12/27  10:00:00,443.647699285,72.1028746256,0.00242282819723,0.0,220.879908,145.652643033,810.314225529,729.459578223,36.25695,44.5976973051
 12/27  11:00:00,449.831299825,72.667434694,0.00160665908471,0.0,220.879908,151.653867033,593.673495147,509.598927643,48.3426,35.731967504
 12/27  12:00:00,451.859555668,73.8504535779,0.0,0.0,220.879908,151.653867033,390.003686356,296.840804542,48.3426,44.8202818137
 12/27  13:00:00,452.087304836,75.0035271517,0.0,0.0,220.879908,151.653867033,344.922134365,242.64714885,48.3426,53.932385515
 12/27  14:00:00,446.999880404,75.8508220434,0.0,0.0,220.879908,145.652643033,395.464981022,326.26315988,24.1713,45.0305211424
 12/27  15:00:00,447.504802915,76.3595020417,0.0,0.0,220.879908,145.652643033,404.774253515,335.982928268,24.1713,44.6200252472
 12/27  16:00:00,439.219962646,75.9319972739,0.0,0.0,220.879908,137.835547516,332.195460454,291.603510525,4.83426,35.7576899296
 12/27  17:00:00,431.520071803,73.2873937594,0.0,0.0,220.879908,133.019064,254.418598288,214.097449746,4.83426,35.4868885419
 12/27  18:00:00,368.49899221,72.0925840345,0.0,0.0,220.879908,53.238744,430.617009961,390.302034517,4.83426,35.4807154433
 12/27  19:00:00,368.479377362,72.0004030634,0.0,0.0,220.879908,53.238744,529.939443661,484.734690048,4.83426,40.3704936132
 12/27  20:00:00,369.015039258,71.9824352651,0.0,0.0,220.879908,53.238744,627.812569298,610.265701139,4.83426,12.7126081595
 12/27  21:00:00,369.036658716,71.9824352651,0.0,0.0,220.879908,53.238744,650.225927967,636.71523267,4.83426,8.67643529656
 12/27  22:00:00,117.870051854,0.0,0.0,0.0,43.513341876,52.539744,13.5100554782,0.0,4.83426,8.67579547816
 12/27  23:00:00,117.626601713,0.0,0.0,0.0,43.513341876,52.539744,13.4760608312,0.0,4.83426,8.64180083121
 12/27  24:00:00,118.612368079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  01:00:00,117.592720062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  02:00:00,117.580521992,0.0,0.0,0.0,43.513341876,52.539744,13.4526208017,0.0,4.83426,8.61836080165
 12/28  03:00:00,117.572877579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  04:00:00,117.557910005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  05:00:00,117.972515268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  06:00:00,117.932171868,0.0,0.0,0.0,43.513341876,52.539744,13.4526263784,0.0,4.83426,8.61836637841
 12/28  07:00:00,192.600003932,71.9824352651,0.0011795607621,0.0,43.513341876,53.238744,1644.35198709,1639.49772709,4.83426,0.02
 12/28  08:00:00,358.113870671,71.9824352651,0.0,0.0,220.879908,53.238744,1336.6236014,1314.24182481,4.83426,17.5475165874
 12/28  09:00:00,443.618323881,71.9824352651,0.00198663743771,0.0,220.879908,145.652643033,853.939098109,782.365432085,36.25695,35.3167160244
 12/28  10:00:00,443.223907641,72.0807251738,0.00330690150371,0.0,220.879908,145.652643033,544.154042305,472.213222205,36.25695,35.6838700998
 12/28  11:00:00,449.467414523,72.3400278841,0.00197898516725,0.0,220.879908,151.653867033,443.193385641,350.189719967,48.3426,44.6610656735
 12/28  12:00:00,465.924482179,73.2945219419,13.0085745208,0.0,220.879908,151.653867033,324.026020427,230.8609748,48.3426,44.8224456268
 12/28  13:00:00,477.412448113,74.3397358937,22.7802926836,0.0,220.879908,151.653867033,284.81695384,191.527665071,48.3426,44.9466887688
 12/28  14:00:00,480.457834358,75.0903755588,30.9810291691,0.0,220.879908,145.652643033,275.3855685,197.180058202,24.1713,54.0342102983
 12/28  15:00:00,496.310683144,75.8647260051,45.9096354871,0.0,220.879908,145.652643033,244.058804533,180.665009775,24.1713,39.2224947581
 12/28  16:00:00,498.036053493,75.6152263142,55.7342632808,0.0,220.879908,137.835547516,170.161377746,124.155227691,4.83426,41.1718900551
 12/28  17:00:00,470.876695573,73.0827846116,37.0871550642,0.0,220.879908,133.019064,92.9170521987,52.5937116811,4.83426,35.4890805176
 12/28  18:00:00,368.469682554,72.0749006173,0.0,0.0,220.879908,53.238744,207.767302135,167.444782505,4.83426,35.48825963
 12/28  19:00:00,368.409659342,72.0109635656,0.0,0.0,220.879908,53.238744,226.168109811,185.720768191,4.83426,35.6130816205
 12/28  20:00:00,368.805097382,71.985487672,0.0,0.0,220.879908,53.238744,197.845726225,175.659553061,4.83426,17.3519131643
 12/28  21:00:00,383.666588213,71.9824352651,12.9166736473,0.0,220.879908,53.238744,167.501652939,153.990894172,4.83426,8.67649876661
 12/28  22:00:00,118.097472818,0.0,0.0,0.0,43.513341876,52.539744,13.5101339034,0.0,4.83426,8.6758739034
 12/28  23:00:00,117.821084408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.767020345,0.0,0.0,0.0,43.513341876,52.539744,13.4663280154,0.0,4.83426,8.63206801537
 12/29  01:00:00,117.837273801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  02:00:00,117.816638914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,117.804673736,0.0,0.0,0.0,43.513341876,52.539744,13.452618667,0.0,4.83426,8.61835866704
 12/29  04:00:00,117.802835964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  05:00:00,119.953353891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  06:00:00,119.621130052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  07:00:00,191.589461924,71.9824352651,0.0,0.0,43.513341876,53.238744,555.5482549,542.095616732,4.83426,8.618378168
 12/29  08:00:00,356.586737295,71.9824352651,0.0,0.0,220.879908,53.238744,460.32385074,437.940848206,4.83426,17.5487425337
 12/29  09:00:00,443.248354689,72.1385772321,0.00273281135643,0.0,220.879908,145.652643033,371.422520052,299.851550851,36.25695,35.3140192004
 12/29  10:00:00,455.226119596,72.9089107727,9.60450323027,0.0,220.879908,145.652643033,311.112101418,239.162838335,36.25695,35.692313083
 12/29  11:00:00,490.317874073,74.1767787224,36.2574387822,0.0,220.879908,151.653867033,271.77974505,178.773729902,48.3426,44.6634151477
 12/29  12:00:00,541.712194644,75.7178266691,84.6533891415,0.0,220.879908,151.653867033,191.531325455,98.3598288334,48.3426,44.8288966212
 12/29  13:00:00,601.674473279,77.480412838,143.290694022,0.0,220.879908,151.653867033,149.653962128,56.3545560569,48.3426,44.9568060713
 12/29  14:00:00,619.92107718,78.2548803385,166.462399203,0.0,220.879908,145.652643033,144.504008342,66.2985511224,24.1713,54.0341572197
 12/29  15:00:00,617.194382081,77.0995321248,164.589035924,0.0,220.879908,145.652643033,104.641862786,44.7681302165,24.1713,35.7024325696
 12/29  16:00:00,615.450305463,77.313193538,170.330891096,0.0,220.879908,137.835547516,93.3742668193,43.8392914103,4.83426,44.700715409
 12/29  17:00:00,547.398417801,73.7656070096,110.924659799,0.0,220.879908,133.019064,63.7119659207,23.3870170017,4.83426,35.4906889189
 12/29  18:00:00,427.925157107,72.2808218984,55.2990388823,0.0,220.879908,53.238744,118.521520772,78.1998458461,4.83426,35.4874149263
 12/29  19:00:00,376.736464707,72.0784713074,7.25786057395,0.0,220.879908,53.238744,186.400030368,145.951294838,4.83426,35.6144755303
 12/29  20:00:00,368.358598668,72.0281750659,0.0,0.0,220.879908,53.238744,242.838185719,229.317097081,4.83426,8.68682863824
 12/29  21:00:00,368.33243932,71.9961954395,0.0,0.0,220.879908,53.238744,330.503157278,308.336136455,4.83426,17.3327608222
 12/29  22:00:00,117.63438738,0.0,0.0,0.0,43.513341876,52.539744,13.510988105,0.0,4.83426,8.67672810504
 12/29  23:00:00,117.707234794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,118.692106956,0.0,0.0,0.0,43.513341876,52.539744,13.4663866186,0.0,4.83426,8.63212661864
 12/30  01:00:00,117.725529941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,117.700058759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.687684736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  04:00:00,117.664861387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,118.060784213,0.0,0.0,0.0,43.513341876,52.539744,13.4458307767,0.0,4.83426,8.6115707767
 12/30  06:00:00,118.02342337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  07:00:00,118.037453563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  08:00:00,105.964198991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  09:00:00,100.047918106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  10:00:00,100.154642186,0.0,0.0,0.0,43.513341876,52.539744,13.45271283,0.0,4.83426,8.61845282999
 12/30  11:00:00,100.209026024,0.0,0.0,0.0,43.513341876,52.539744,13.5516439626,0.0,4.83426,8.7173839626
 12/30  12:00:00,101.074517337,0.0,0.0,0.0,43.513341876,52.539744,13.4873562287,0.0,4.83426,8.65309622874
 12/30  13:00:00,100.180200908,0.0,0.0,0.0,43.513341876,52.539744,13.4865802532,0.0,4.83426,8.65232025319
 12/30  14:00:00,100.23197262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  15:00:00,100.240161282,0.0,0.0,0.0,43.513341876,52.539744,13.4799954835,0.0,4.83426,8.64573548347
 12/30  16:00:00,100.194174881,0.0,0.0,0.0,43.513341876,52.539744,13.4799735515,0.0,4.83426,8.64571355148
 12/30  17:00:00,99.9713333321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,117.877149285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.866976615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.285243716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.241758105,0.0,0.0,0.0,43.513341876,52.539744,13.4458795799,0.0,4.83426,8.61161957986
 12/30  22:00:00,118.03793479,0.0,0.0,0.0,43.513341876,52.539744,31.2233026866,0.0,4.83426,26.3890426866
 12/30  23:00:00,117.68471381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  24:00:00,118.569271021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  01:00:00,117.650735914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  02:00:00,117.657372817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  03:00:00,117.667859343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  04:00:00,117.674892036,0.0,0.0,0.0,43.513341876,52.539744,13.4458827296,0.0,4.83426,8.61162272963
 12/31  05:00:00,118.093615586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  06:00:00,118.072195458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  07:00:00,118.115412346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  08:00:00,106.060725283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  09:00:00,100.135185407,0.0,0.0,0.0,43.513341876,52.539744,13.4527866951,0.0,4.83426,8.61852669508
 12/31  10:00:00,100.209285326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  11:00:00,100.241831632,0.0,0.0,0.0,43.513341876,52.539744,22.2483782236,0.0,4.83426,17.4141182236
 12/31  12:00:00,101.122862212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  13:00:00,100.271270585,0.0,0.0,0.0,43.513341876,52.539744,13.4868407739,0.0,4.83426,8.65258077393
 12/31  14:00:00,100.369849418,0.0,0.0,0.0,43.513341876,52.539744,13.4869550946,0.0,4.83426,8.6526950946
 12/31  15:00:00,100.417661259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  16:00:00,100.359603273,0.0,0.0,0.0,43.513341876,52.539744,13.4803709953,0.0,4.83426,8.64611099531
 12/31  17:00:00,100.079725302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,114.955099972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,117.93616035,0.0,0.0,0.0,43.513341876,52.539744,13.4458858038,0.0,4.83426,8.61162580385
 12/31  20:00:00,118.376716032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  21:00:00,118.28304736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,118.03173042,0.0,0.0,0.0,43.513341876,52.539744,31.2288144816,0.0,4.83426,26.3945544816
 12/31  23:00:00,117.714407598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  24:00:00,118.61545187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
